Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,45,979.0,78.5,1.45,9.85,727.5,1050.3,796.23
2018,3,4,14,0,973.0,77.0,1.5,9.9,704.0,1044.89,794.54
2018,3,4,14,15,964.5,76.0,1.55,9.8,673.5,1033.56,789.53
2018,3,4,14,30,956.0,75.0,1.6,9.7,643.0,1018.25,782.02
2018,3,4,14,45,943.0,73.5,1.6,9.65,605.5,994.2,767.77
2018,3,4,15,0,930.0,72.0,1.6,9.6,568.0,966.61,751.2
2018,3,4,15,15,912.0,69.5,1.6,9.6,524.5,929.84,728.08
2018,3,4,15,30,894.0,67.0,1.6,9.6,481.0,890.23,702.8
2018,3,4,15,45,869.5,64.5,1.6,9.15,433.0,842.53,672.42
2018,3,4,16,0,845.0,62.0,1.6,8.7,385.0,800.98,645.76
2018,3,4,16,15,808.0,58.0,1.45,7.9,333.5,737.59,601.1
2018,3,4,16,30,771.0,54.0,1.3,7.1,282.0,674.01,554.85
2018,3,4,16,45,713.0,50.0,1.15,6.3,230.0,595.72,495.08
2018,3,4,17,0,655.0,46.0,1.0,5.5,178.0,519.74,433.85
2018,3,4,17,15,555.5,39.0,1.05,5.0,129.0,417.52,347.25
2018,3,4,17,30,456.0,32.0,1.1,4.5,80.0,331.84,265.89
2018,3,4,17,45,280.5,21.0,1.15,3.95,45.5,190.79,46.49
2018,3,4,18,0,105.0,10.0,1.2,3.4,11.0,57.84,0.0
2018,3,4,18,15,52.5,5.0,1.2,3.25,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,3,5,6,15,15.0,2.0,1.85,-2.4,1.5,0.0,0.0
2018,3,5,6,30,30.0,4.0,2.1,-1.6,3.0,0.0,0.0
2018,3,5,6,45,207.0,16.0,2.4,-0.85,30.5,14.55,0.0
2018,3,5,7,0,384.0,28.0,2.7,-0.1,58.0,23.48,12.9
2018,3,5,7,15,502.0,35.5,2.75,0.5,105.5,28.65,20.44
2018,3,5,7,30,620.0,43.0,2.8,1.1,153.0,36.98,28.67
2018,3,5,7,45,686.5,48.0,2.9,1.7,205.5,40.16,31.88
2018,3,5,8,0,753.0,53.0,3.0,2.3,258.0,43.4,34.94
2018,3,5,8,15,795.0,56.5,3.0,3.0,310.5,97.44,52.41
2018,3,5,8,30,837.0,60.0,3.0,3.7,363.0,159.61,95.94
2018,3,5,8,45,865.0,62.5,3.05,4.4,412.5,226.27,153.46
2018,3,5,9,0,893.0,65.0,3.1,5.1,462.0,291.93,213.82
2018,3,5,9,15,913.5,67.0,3.05,5.7,507.5,357.06,274.51
2018,3,5,9,30,934.0,69.0,3.0,6.3,553.0,423.25,334.93
2018,3,5,9,45,949.0,70.5,3.0,6.85,593.0,487.35,392.0
2018,3,5,10,0,964.0,72.0,3.0,7.4,633.0,551.26,446.88
2018,3,5,10,15,974.0,72.5,3.0,7.95,665.5,610.96,496.5
2018,3,5,10,30,984.0,73.0,3.0,8.5,698.0,669.31,543.3
2018,3,5,10,45,990.0,73.5,2.95,9.0,723.0,723.45,585.17
2018,3,5,11,0,996.0,74.0,2.9,9.5,748.0,775.31,623.09
2018,3,5,11,15,1001.0,74.5,2.85,9.85,766.0,823.93,656.51
2018,3,5,11,30,1006.0,75.0,2.8,10.2,784.0,869.73,687.4
2018,3,5,11,45,1008.5,75.5,2.75,10.55,794.0,910.46,714.27
2018,3,5,12,0,1011.0,76.0,2.7,10.9,804.0,947.78,738.48
2018,3,5,12,15,1012.0,75.5,2.65,11.1,805.0,979.07,758.73
2018,3,5,12,30,1013.0,75.0,2.6,11.3,806.0,1006.53,776.29
2018,3,5,12,45,1012.0,74.5,2.6,11.5,799.0,1028.18,790.43
2018,3,5,13,0,1011.0,74.0,2.6,11.7,792.0,1045.7,801.9
2018,3,5,13,15,1007.5,72.5,2.6,11.75,776.0,1055.43,808.71
2018,3,5,13,30,1004.0,71.0,2.6,11.8,760.0,1060.84,812.87
2018,3,5,13,45,997.5,71.0,2.6,11.85,736.5,1060.88,813.63
2018,3,5,14,0,991.0,71.0,2.6,11.9,713.0,1056.67,811.76
2018,3,5,14,15,982.5,70.0,2.55,11.8,682.5,1045.09,805.0
2018,3,5,14,30,974.0,69.0,2.5,11.7,652.0,1029.46,795.7
2018,3,5,14,45,962.0,67.0,2.5,11.65,614.0,1005.29,781.11
2018,3,5,15,0,950.0,65.0,2.5,11.6,576.0,977.46,764.06
2018,3,5,15,15,932.5,63.5,2.5,11.6,532.5,941.84,741.36
2018,3,5,15,30,915.0,62.0,2.5,11.6,489.0,903.31,716.42
2018,3,5,15,45,892.0,59.5,2.15,11.05,441.0,856.09,683.09
2018,3,5,16,0,869.0,57.0,1.8,10.5,393.0,806.96,647.73
2018,3,5,16,15,834.0,54.0,1.6,9.55,341.5,746.1,605.2
2018,3,5,16,30,799.0,51.0,1.4,8.6,290.0,691.9,566.2
2018,3,5,16,45,744.5,47.0,1.25,7.65,237.5,614.99,508.28
2018,3,5,17,0,690.0,43.0,1.1,6.7,185.0,540.25,449.13
2018,3,5,17,15,586.0,37.5,1.15,6.15,134.5,435.56,361.15
2018,3,5,17,30,482.0,32.0,1.2,5.6,84.0,337.81,271.62
2018,3,5,17,45,293.0,21.0,1.25,5.1,47.5,198.88,73.2
2018,3,5,18,0,104.0,10.0,1.3,4.6,11.0,57.4,0.0
2018,3,5,18,15,52.0,5.0,1.3,4.5,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,1.15,2.35,1.5,0.0,0.0
2018,3,6,6,30,23.0,3.0,1.1,2.9,3.0,0.0,0.0
2018,3,6,6,45,40.0,13.5,1.05,3.5,16.0,12.28,0.0
2018,3,6,7,0,57.0,24.0,1.0,4.1,29.0,19.58,10.26
2018,3,6,7,15,243.0,36.5,1.2,4.75,78.0,28.11,19.71
2018,3,6,7,30,429.0,49.0,1.4,5.4,127.0,38.25,29.41
2018,3,6,7,45,281.0,73.5,1.6,6.05,131.0,54.47,44.47
2018,3,6,8,0,133.0,98.0,1.8,6.7,135.0,76.83,64.86
2018,3,6,8,15,150.5,124.5,1.9,7.3,174.0,109.09,84.15
2018,3,6,8,30,168.0,151.0,2.0,7.9,213.0,144.76,111.93
2018,3,6,8,45,228.5,167.0,2.05,8.45,263.0,183.05,141.54
2018,3,6,9,0,289.0,183.0,2.1,9.0,313.0,230.6,180.1
2018,3,6,9,15,409.0,176.5,2.1,9.55,380.0,287.19,225.36
2018,3,6,9,30,529.0,170.0,2.1,10.1,447.0,356.71,282.09
2018,3,6,9,45,740.0,121.0,2.1,10.65,538.5,443.24,351.91
2018,3,6,10,0,951.0,72.0,2.1,11.2,630.0,547.11,435.12
2018,3,6,10,15,960.5,73.0,2.05,11.65,662.5,606.34,482.58
2018,3,6,10,30,970.0,74.0,2.0,12.1,695.0,664.22,527.46
2018,3,6,10,45,976.5,75.0,1.95,12.55,720.5,718.53,568.04
2018,3,6,11,0,983.0,76.0,1.9,13.0,746.0,770.66,604.77
2018,3,6,11,15,987.0,76.5,1.8,13.35,763.0,818.0,635.43
2018,3,6,11,30,991.0,77.0,1.7,13.7,780.0,862.47,663.47
2018,3,6,11,45,993.5,77.5,1.6,14.1,790.0,902.65,687.87
2018,3,6,12,0,996.0,78.0,1.5,14.5,800.0,939.47,709.55
2018,3,6,12,15,996.0,78.0,1.4,14.8,801.0,970.0,726.93
2018,3,6,12,30,996.0,78.0,1.3,15.1,802.0,996.72,741.6
2018,3,6,12,45,994.5,77.5,1.15,15.4,794.5,1017.54,751.33
2018,3,6,13,0,993.0,77.0,1.0,15.7,787.0,1034.27,758.22
2018,3,6,13,15,988.5,76.5,0.9,15.85,771.0,1043.98,762.05
2018,3,6,13,30,984.0,76.0,0.8,16.0,755.0,1049.46,763.33
2018,3,6,13,45,934.0,89.0,0.7,16.1,717.0,1022.8,744.72
2018,3,6,14,0,884.0,102.0,0.6,16.2,679.0,991.89,724.04
2018,3,6,14,15,817.0,115.5,0.6,16.2,630.0,951.87,700.19
2018,3,6,14,30,750.0,129.0,0.6,16.2,581.0,904.88,671.7
2018,3,6,14,45,779.5,110.0,0.6,16.2,555.0,896.62,668.48
2018,3,6,15,0,809.0,91.0,0.6,16.2,529.0,890.02,665.87
2018,3,6,15,15,816.5,80.5,0.6,16.2,493.5,868.56,653.49
2018,3,6,15,30,824.0,70.0,0.6,16.2,458.0,843.03,638.56
2018,3,6,15,45,774.0,71.5,0.65,15.85,407.0,779.99,599.49
2018,3,6,16,0,724.0,73.0,0.7,15.5,356.0,716.61,559.24
2018,3,6,16,15,667.0,70.5,0.75,14.6,304.5,647.93,514.47
2018,3,6,16,30,610.0,68.0,0.8,13.7,253.0,576.7,465.47
2018,3,6,16,45,507.0,65.0,0.9,12.8,199.5,474.15,389.28
2018,3,6,17,0,404.0,62.0,1.0,11.9,146.0,374.13,309.65
2018,3,6,17,15,337.5,49.5,1.05,11.15,106.5,299.39,246.45
2018,3,6,17,30,271.0,37.0,1.1,10.4,67.0,231.21,184.21
2018,3,6,17,45,165.5,23.0,1.2,9.6,38.5,136.11,60.63
2018,3,6,18,0,60.0,9.0,1.3,8.8,10.0,36.07,0.0
2018,3,6,18,15,30.0,4.5,1.3,8.45,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,7,6,15,2.5,1.0,0.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,5.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,3,7,6,45,2.5,10.0,0.7,7.0,10.0,9.1,0.0
2018,3,7,7,0,0.0,18.0,0.7,6.9,18.0,15.85,7.48
2018,3,7,7,15,0.0,28.5,0.7,7.3,28.5,25.12,16.91
2018,3,7,7,30,0.0,39.0,0.7,7.7,39.0,34.4,25.73
2018,3,7,7,45,0.5,41.0,0.65,8.15,41.0,36.16,27.52
2018,3,7,8,0,1.0,43.0,0.6,8.6,43.0,37.92,29.16
2018,3,7,8,15,0.5,41.5,0.65,9.05,41.5,36.62,26.47
2018,3,7,8,30,0.0,40.0,0.7,9.5,40.0,35.27,25.19
2018,3,7,8,45,0.5,52.0,0.8,10.0,52.0,46.01,34.31
2018,3,7,9,0,1.0,64.0,0.9,10.5,64.0,56.83,43.36
2018,3,7,9,15,32.5,136.0,1.1,11.4,153.0,129.88,103.81
2018,3,7,9,30,64.0,208.0,1.3,12.3,242.0,206.76,165.86
2018,3,7,9,45,143.0,238.0,1.5,13.2,320.5,276.52,220.74
2018,3,7,10,0,222.0,268.0,1.7,14.1,399.0,354.27,281.5
2018,3,7,10,15,256.0,277.0,1.85,14.75,436.0,402.27,318.68
2018,3,7,10,30,290.0,286.0,2.0,15.4,473.0,449.52,355.01
2018,3,7,10,45,517.5,224.0,2.2,16.05,573.0,566.36,446.23
2018,3,7,11,0,745.0,162.0,2.4,16.7,673.0,698.62,546.46
2018,3,7,11,15,859.0,121.5,2.5,17.0,724.5,776.4,603.62
2018,3,7,11,30,973.0,81.0,2.6,17.3,776.0,854.9,657.74
2018,3,7,11,45,980.0,79.5,2.65,17.55,787.0,895.97,684.87
2018,3,7,12,0,987.0,78.0,2.7,17.8,798.0,933.96,710.05
2018,3,7,12,15,988.0,77.5,2.75,17.95,799.0,964.51,730.38
2018,3,7,12,30,989.0,77.0,2.8,18.1,800.0,991.3,748.25
2018,3,7,12,45,988.0,76.0,2.85,18.25,792.5,1011.78,761.98
2018,3,7,13,0,987.0,75.0,2.9,18.4,785.0,1028.2,773.17
2018,3,7,13,15,983.5,74.5,2.9,18.4,770.0,1038.7,780.56
2018,3,7,13,30,980.0,74.0,2.9,18.4,755.0,1045.0,785.38
2018,3,7,13,45,975.0,72.5,2.9,18.4,731.5,1044.42,785.84
2018,3,7,14,0,970.0,71.0,2.9,18.4,708.0,1039.65,783.76
2018,3,7,14,15,961.5,70.0,2.9,18.15,677.5,1027.97,777.99
2018,3,7,14,30,953.0,69.0,2.9,17.9,647.0,1012.32,769.75
2018,3,7,14,45,941.5,67.0,2.9,17.7,610.0,988.69,756.04
2018,3,7,15,0,930.0,65.0,2.9,17.5,573.0,961.46,739.93
2018,3,7,15,15,913.0,63.5,2.9,17.5,530.0,926.48,717.83
2018,3,7,15,30,896.0,62.0,2.9,17.5,487.0,888.65,693.57
2018,3,7,15,45,871.5,59.5,2.65,16.4,439.0,840.44,662.53
2018,3,7,16,0,847.0,57.0,2.4,15.3,391.0,790.48,629.52
2018,3,7,16,15,805.5,54.5,2.3,14.25,338.5,733.24,591.08
2018,3,7,16,30,764.0,52.0,2.2,13.2,286.0,668.15,545.17
2018,3,7,16,45,582.0,58.0,2.05,12.15,217.5,519.06,431.35
2018,3,7,17,0,400.0,64.0,1.9,11.1,149.0,374.21,313.29
2018,3,7,17,15,362.0,49.5,2.0,10.45,110.5,317.31,263.95
2018,3,7,17,30,324.0,35.0,2.1,9.8,72.0,260.28,210.08
2018,3,7,17,45,217.0,23.0,2.2,9.15,42.5,164.32,86.71
2018,3,7,18,0,110.0,11.0,2.3,8.5,13.0,61.15,0.0
2018,3,7,18,15,55.0,5.5,2.25,8.4,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.0,1.0,7.55,1.0,0.0,0.0
2018,3,8,6,30,1.0,2.0,1.1,8.0,2.0,1.82,0.0
2018,3,8,6,45,3.0,11.0,1.15,8.5,11.0,9.68,0.0
2018,3,8,7,0,5.0,20.0,1.2,9.0,20.0,17.62,9.13
2018,3,8,7,15,11.5,31.5,1.25,9.3,33.0,27.8,19.17
2018,3,8,7,30,18.0,43.0,1.3,9.6,46.0,37.58,28.38
2018,3,8,7,45,32.0,70.0,1.3,9.95,78.0,58.75,47.7
2018,3,8,8,0,46.0,97.0,1.3,10.3,110.0,79.18,66.07
2018,3,8,8,15,43.0,120.5,1.35,10.7,134.5,101.88,80.63
2018,3,8,8,30,40.0,144.0,1.4,11.1,159.0,124.84,99.44
2018,3,8,8,45,46.5,160.0,1.45,11.5,179.5,144.16,114.99
2018,3,8,9,0,53.0,176.0,1.5,11.9,200.0,164.4,131.38
2018,3,8,9,15,75.5,169.5,1.55,12.2,207.5,172.13,137.21
2018,3,8,9,30,98.0,163.0,1.6,12.5,215.0,183.27,146.27
2018,3,8,9,45,61.0,181.5,1.65,12.75,214.5,188.49,150.98
2018,3,8,10,0,24.0,200.0,1.7,13.0,214.0,191.38,153.1
2018,3,8,10,15,31.5,215.0,1.75,13.3,234.5,212.06,169.51
2018,3,8,10,30,39.0,230.0,1.8,13.6,255.0,233.77,186.61
2018,3,8,10,45,91.5,272.0,1.8,13.9,334.0,311.47,248.44
2018,3,8,11,0,144.0,314.0,1.8,14.2,413.0,403.65,319.78
2018,3,8,11,15,168.5,310.0,1.8,14.55,429.0,428.25,338.24
2018,3,8,11,30,193.0,306.0,1.8,14.9,445.0,454.06,357.92
2018,3,8,11,45,199.0,328.5,1.85,15.25,473.0,492.65,386.33
2018,3,8,12,0,205.0,351.0,1.9,15.6,501.0,531.71,414.64
2018,3,8,12,15,296.0,323.0,1.95,15.8,540.5,606.96,472.11
2018,3,8,12,30,387.0,295.0,2.0,16.0,580.0,671.95,521.26
2018,3,8,12,45,619.5,211.5,2.1,16.2,662.5,833.51,641.37
2018,3,8,13,0,852.0,128.0,2.2,16.4,745.0,971.94,735.74
2018,3,8,13,15,906.0,105.5,2.2,16.4,749.5,1001.99,754.85
2018,3,8,13,30,960.0,83.0,2.2,16.4,754.0,1038.14,779.23
2018,3,8,13,45,944.0,86.0,2.25,16.4,728.0,1032.22,776.41
2018,3,8,14,0,928.0,89.0,2.3,16.4,702.0,1022.28,771.54
2018,3,8,14,15,816.5,119.0,2.25,16.2,641.0,958.02,729.63
2018,3,8,14,30,705.0,149.0,2.2,16.0,580.0,887.39,683.23
2018,3,8,14,45,724.5,133.5,2.15,15.8,553.5,880.79,680.87
2018,3,8,15,0,744.0,118.0,2.1,15.6,527.0,869.91,675.0
2018,3,8,15,15,708.0,116.0,2.1,15.6,481.0,820.64,642.15
2018,3,8,15,30,672.0,114.0,2.1,15.6,435.0,769.86,608.05
2018,3,8,15,45,681.0,99.0,1.9,14.95,396.5,741.09,589.3
2018,3,8,16,0,690.0,84.0,1.7,14.3,358.0,708.63,567.25
2018,3,8,16,15,713.0,72.0,1.6,13.55,323.0,687.64,554.21
2018,3,8,16,30,736.0,60.0,1.5,12.8,288.0,657.88,533.75
2018,3,8,16,45,621.5,59.0,1.35,12.05,227.5,548.97,451.29
2018,3,8,17,0,507.0,58.0,1.2,11.3,167.0,443.06,366.56
2018,3,8,17,15,382.0,48.5,1.25,10.75,118.0,328.94,271.68
2018,3,8,17,30,257.0,39.0,1.3,10.2,69.0,225.33,181.2
2018,3,8,17,45,161.0,25.0,1.35,9.6,40.5,138.65,80.06
2018,3,8,18,0,65.0,11.0,1.4,9.0,12.0,40.25,0.0
2018,3,8,18,15,32.5,5.5,1.4,8.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,9,6,15,15.0,3.0,1.25,5.35,3.0,0.0,0.0
2018,3,9,6,30,30.0,6.0,1.4,5.8,6.0,5.46,0.0
2018,3,9,6,45,143.0,21.0,1.55,6.25,33.5,16.65,0.0
2018,3,9,7,0,256.0,36.0,1.7,6.7,61.0,28.2,18.51
2018,3,9,7,15,369.0,44.5,1.95,7.2,104.5,35.63,26.41
2018,3,9,7,30,482.0,53.0,2.2,7.7,148.0,41.25,31.94
2018,3,9,7,45,428.0,73.0,2.4,8.15,175.0,54.36,44.05
2018,3,9,8,0,374.0,93.0,2.6,8.6,202.0,70.02,58.25
2018,3,9,8,15,346.0,119.0,2.65,9.15,234.5,116.33,82.06
2018,3,9,8,30,318.0,145.0,2.7,9.7,267.0,161.05,118.12
2018,3,9,8,45,305.5,168.0,2.75,10.25,297.0,201.17,152.72
2018,3,9,9,0,293.0,191.0,2.8,10.8,327.0,240.06,186.95
2018,3,9,9,15,305.5,208.5,2.7,11.4,362.0,281.34,222.0
2018,3,9,9,30,318.0,226.0,2.6,12.0,397.0,324.09,257.66
2018,3,9,9,45,233.5,243.5,2.5,12.55,374.0,322.2,257.78
2018,3,9,10,0,149.0,261.0,2.4,13.1,351.0,312.13,250.01
2018,3,9,10,15,154.5,278.0,2.3,13.5,375.5,342.53,273.86
2018,3,9,10,30,160.0,295.0,2.2,13.9,400.0,373.54,297.6
2018,3,9,10,45,310.0,284.0,2.1,14.25,496.5,480.95,381.7
2018,3,9,11,0,460.0,273.0,2.0,14.6,593.0,603.46,474.19
2018,3,9,11,15,466.0,278.5,2.05,14.75,609.5,638.84,499.65
2018,3,9,11,30,472.0,284.0,2.1,14.9,626.0,673.22,524.72
2018,3,9,11,45,425.0,304.5,2.2,15.05,615.0,677.31,526.8
2018,3,9,12,0,378.0,325.0,2.3,15.2,604.0,666.22,518.18
2018,3,9,12,15,376.5,325.0,2.3,15.25,603.5,680.79,528.94
2018,3,9,12,30,375.0,325.0,2.3,15.3,603.0,693.69,538.28
2018,3,9,12,45,392.0,316.5,2.25,15.3,604.5,712.94,552.6
2018,3,9,13,0,409.0,308.0,2.2,15.3,606.0,730.86,565.91
2018,3,9,13,15,490.5,272.0,2.2,15.25,622.0,795.82,614.56
2018,3,9,13,30,572.0,236.0,2.2,15.2,638.0,843.98,650.94
2018,3,9,13,45,658.0,195.0,2.2,15.2,643.5,895.26,688.32
2018,3,9,14,0,744.0,154.0,2.2,15.2,649.0,936.59,717.18
2018,3,9,14,15,767.0,138.0,2.15,15.05,628.5,939.52,719.78
2018,3,9,14,30,790.0,122.0,2.1,14.9,608.0,932.08,715.86
2018,3,9,14,45,641.5,156.5,2.05,14.75,536.0,829.15,645.68
2018,3,9,15,0,493.0,191.0,2.0,14.6,464.0,713.38,563.51
2018,3,9,15,15,442.0,186.5,2.0,14.6,417.0,652.89,520.66
2018,3,9,15,30,391.0,182.0,2.0,14.6,370.0,575.14,463.8
2018,3,9,15,45,362.0,166.5,1.8,14.1,327.5,522.57,425.12
2018,3,9,16,0,333.0,151.0,1.6,13.6,285.0,470.28,385.67
2018,3,9,16,15,353.5,128.0,1.5,12.9,253.5,464.57,383.3
2018,3,9,16,30,374.0,105.0,1.4,12.2,222.0,439.18,364.89
2018,3,9,16,45,313.0,91.5,1.35,11.5,177.5,364.24,304.52
2018,3,9,17,0,252.0,78.0,1.3,10.8,133.0,280.0,234.82
2018,3,9,17,15,207.0,60.5,1.3,10.4,98.0,220.17,182.89
2018,3,9,17,30,162.0,43.0,1.3,10.0,63.0,164.21,132.14
2018,3,9,17,45,106.5,27.0,1.35,9.6,37.5,104.35,63.82
2018,3,9,18,0,51.0,11.0,1.4,9.2,12.0,33.75,0.0
2018,3,9,18,15,25.5,5.5,1.4,9.05,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,6.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,6.4,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.95,6.7,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.9,7.0,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.85,7.3,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.6,8.0,7.02,0.79
2018,3,10,7,45,0.0,10.0,0.8,7.85,10.0,8.78,2.45
2018,3,10,8,0,0.0,12.0,0.8,8.1,12.0,10.54,4.08
2018,3,10,8,15,0.0,19.0,0.7,8.35,19.0,16.71,9.09
2018,3,10,8,30,0.0,26.0,0.6,8.6,26.0,22.9,14.47
2018,3,10,8,45,0.0,41.5,0.5,8.8,41.5,36.61,26.35
2018,3,10,9,0,0.0,57.0,0.4,9.0,57.0,50.36,38.09
2018,3,10,9,15,0.0,82.5,0.45,9.35,82.5,73.03,57.23
2018,3,10,9,30,0.0,108.0,0.5,9.7,108.0,95.45,75.81
2018,3,10,9,45,2.0,134.5,0.55,10.0,135.5,119.75,95.7
2018,3,10,10,0,4.0,161.0,0.6,10.3,163.0,144.56,115.75
2018,3,10,10,15,4.0,162.0,0.65,10.5,164.5,146.09,116.62
2018,3,10,10,30,4.0,163.0,0.7,10.7,166.0,147.55,117.57
2018,3,10,10,45,3.0,148.0,0.75,10.9,150.0,133.87,106.16
2018,3,10,11,0,2.0,133.0,0.8,11.1,134.0,119.94,94.6
2018,3,10,11,15,4.0,155.0,0.85,11.2,157.5,141.68,112.35
2018,3,10,11,30,6.0,177.0,0.9,11.3,181.0,163.88,130.23
2018,3,10,11,45,5.0,167.5,0.9,11.4,171.0,154.78,122.65
2018,3,10,12,0,4.0,158.0,0.9,11.5,161.0,145.52,115.07
2018,3,10,12,15,6.0,178.0,0.9,11.55,182.5,166.33,131.97
2018,3,10,12,30,8.0,198.0,0.9,11.6,204.0,187.59,149.03
2018,3,10,12,45,7.0,191.0,0.85,11.65,196.0,180.56,143.25
2018,3,10,13,0,6.0,184.0,0.8,11.7,188.0,173.42,137.51
2018,3,10,13,15,4.5,170.5,0.75,11.65,173.5,159.46,126.33
2018,3,10,13,30,3.0,157.0,0.7,11.6,159.0,145.41,115.06
2018,3,10,13,45,6.0,176.0,0.65,11.6,180.0,167.11,132.92
2018,3,10,14,0,9.0,195.0,0.6,11.6,201.0,189.49,151.08
2018,3,10,14,15,8.5,187.0,0.55,11.55,192.5,181.75,144.96
2018,3,10,14,30,8.0,179.0,0.5,11.5,184.0,174.0,138.99
2018,3,10,14,45,7.0,172.0,0.45,11.45,176.0,166.82,133.44
2018,3,10,15,0,6.0,165.0,0.4,11.4,168.0,159.72,127.96
2018,3,10,15,15,15.5,172.0,0.4,11.4,179.5,177.32,143.1
2018,3,10,15,30,25.0,179.0,0.4,11.4,191.0,195.56,158.6
2018,3,10,15,45,33.0,168.0,0.4,11.1,182.5,206.69,168.49
2018,3,10,16,0,41.0,157.0,0.4,10.8,174.0,203.09,166.47
2018,3,10,16,15,38.0,134.5,0.5,10.45,148.5,175.18,144.27
2018,3,10,16,30,35.0,112.0,0.6,10.1,123.0,147.1,121.44
2018,3,10,16,45,21.5,90.0,0.65,9.7,96.5,111.97,91.62
2018,3,10,17,0,8.0,68.0,0.7,9.3,70.0,70.82,55.99
2018,3,10,17,15,4.5,51.0,0.75,9.05,52.0,51.59,38.98
2018,3,10,17,30,1.0,34.0,0.8,8.8,34.0,32.18,21.59
2018,3,10,17,45,1.5,20.5,0.85,8.55,20.5,19.02,7.75
2018,3,10,18,0,2.0,7.0,0.9,8.3,7.0,7.3,0.0
2018,3,10,18,15,1.0,3.5,0.9,8.2,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,5.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,11,6,15,49.5,5.5,0.65,4.45,6.0,0.0,0.0
2018,3,11,6,30,99.0,11.0,0.7,4.9,12.0,10.01,0.0
2018,3,11,6,45,265.0,22.0,0.75,5.35,46.0,18.41,2.26
2018,3,11,7,0,431.0,33.0,0.8,5.8,80.0,26.98,18.05
2018,3,11,7,15,528.0,40.0,0.7,6.35,128.5,31.63,23.09
2018,3,11,7,30,625.0,47.0,0.6,6.9,177.0,39.61,30.71
2018,3,11,7,45,683.0,52.5,0.55,7.4,229.5,43.15,34.06
2018,3,11,8,0,741.0,58.0,0.5,7.9,282.0,54.89,36.21
2018,3,11,8,15,778.5,62.0,0.4,8.6,334.0,111.98,61.0
2018,3,11,8,30,816.0,66.0,0.3,9.3,386.0,173.63,105.41
2018,3,11,8,45,842.0,68.5,0.25,10.0,434.5,235.84,157.72
2018,3,11,9,0,868.0,71.0,0.2,10.7,483.0,303.47,216.38
2018,3,11,9,15,888.5,72.5,0.3,11.3,528.0,367.01,272.21
2018,3,11,9,30,909.0,74.0,0.4,11.9,573.0,431.61,327.61
2018,3,11,9,45,924.5,75.5,0.5,12.5,612.5,494.74,380.16
2018,3,11,10,0,940.0,77.0,0.6,13.1,652.0,557.76,430.75
2018,3,11,10,15,949.5,77.5,0.75,13.65,684.0,616.02,476.77
2018,3,11,10,30,959.0,78.0,0.9,14.2,716.0,672.91,520.4
2018,3,11,10,45,928.5,94.0,1.1,14.75,729.5,717.2,553.9
2018,3,11,11,0,898.0,110.0,1.3,15.3,743.0,755.99,582.65
2018,3,11,11,15,929.0,100.5,1.45,15.65,769.0,810.34,620.26
2018,3,11,11,30,960.0,91.0,1.6,16.0,795.0,863.75,656.64
2018,3,11,11,45,939.0,101.5,1.75,16.35,797.0,893.88,676.99
2018,3,11,12,0,918.0,112.0,1.9,16.7,799.0,919.32,694.42
2018,3,11,12,15,928.0,108.5,2.0,16.85,803.5,953.06,717.44
2018,3,11,12,30,938.0,105.0,2.1,17.0,808.0,983.63,738.27
2018,3,11,12,45,948.5,99.5,2.15,17.1,804.5,1009.07,755.32
2018,3,11,13,0,959.0,94.0,2.2,17.2,801.0,1030.85,770.1
2018,3,11,13,15,936.5,101.0,2.15,17.25,779.5,1031.18,769.84
2018,3,11,13,30,914.0,108.0,2.1,17.3,758.0,1027.18,767.14
2018,3,11,13,45,933.5,96.0,2.1,17.35,742.0,1038.39,775.3
2018,3,11,14,0,953.0,84.0,2.1,17.4,726.0,1045.14,780.53
2018,3,11,14,15,943.0,83.0,2.0,17.35,694.5,1031.91,771.85
2018,3,11,14,30,933.0,82.0,1.9,17.3,663.0,1014.79,760.96
2018,3,11,14,45,917.0,80.0,1.8,17.25,623.5,986.94,743.1
2018,3,11,15,0,901.0,78.0,1.7,17.2,584.0,955.72,723.14
2018,3,11,15,15,877.5,74.0,1.7,17.2,536.0,911.91,695.81
2018,3,11,15,30,854.0,70.0,1.7,17.2,488.0,865.58,666.5
2018,3,11,15,45,807.0,70.0,1.35,16.95,434.5,810.53,627.19
2018,3,11,16,0,760.0,70.0,1.0,16.7,381.0,746.26,580.72
2018,3,11,16,15,740.0,67.0,0.9,16.25,338.0,699.93,549.78
2018,3,11,16,30,720.0,64.0,0.8,15.8,295.0,652.24,516.64
2018,3,11,16,45,652.5,58.5,0.7,15.35,240.0,571.39,457.55
2018,3,11,17,0,585.0,53.0,0.6,14.9,185.0,489.88,394.8
2018,3,11,17,15,522.5,45.0,0.65,14.55,140.5,412.84,332.45
2018,3,11,17,30,460.0,37.0,0.7,14.2,96.0,340.68,269.55
2018,3,11,17,45,299.0,26.0,0.7,13.9,57.5,215.78,146.13
2018,3,11,18,0,138.0,15.0,0.7,13.6,19.0,77.94,0.0
2018,3,11,18,15,69.0,7.5,0.7,13.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,7.45,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,8.0,12.0,10.01,0.0
2018,3,12,6,45,200.5,24.5,1.15,8.55,43.5,19.37,5.24
2018,3,12,7,0,326.0,38.0,1.2,9.1,75.0,31.23,21.61
2018,3,12,7,15,445.0,45.5,1.3,9.65,124.0,36.03,26.71
2018,3,12,7,30,564.0,53.0,1.4,10.2,173.0,40.9,31.42
2018,3,12,7,45,631.5,57.5,1.5,10.75,225.0,43.1,33.5
2018,3,12,8,0,699.0,62.0,1.6,11.3,277.0,59.33,38.55
2018,3,12,8,15,739.0,65.5,1.75,12.25,328.0,113.58,62.69
2018,3,12,8,30,779.0,69.0,1.9,13.2,379.0,172.76,105.51
2018,3,12,8,45,808.0,71.0,2.05,14.15,427.0,232.91,156.41
2018,3,12,9,0,837.0,73.0,2.2,15.1,475.0,295.93,212.02
2018,3,12,9,15,856.5,75.5,2.3,15.75,519.0,361.14,269.77
2018,3,12,9,30,876.0,78.0,2.4,16.4,563.0,424.44,324.77
2018,3,12,9,45,890.0,79.5,2.55,17.1,601.0,485.05,376.14
2018,3,12,10,0,904.0,81.0,2.7,17.8,639.0,545.44,425.59
2018,3,12,10,15,862.0,101.5,2.75,18.15,655.0,593.05,463.69
2018,3,12,10,30,820.0,122.0,2.8,18.5,671.0,634.51,495.68
2018,3,12,10,45,826.0,125.5,2.9,18.85,695.5,685.17,533.99
2018,3,12,11,0,832.0,129.0,3.0,19.2,720.0,734.07,570.04
2018,3,12,11,15,804.0,143.5,3.05,19.35,725.5,766.27,593.01
2018,3,12,11,30,776.0,158.0,3.1,19.5,731.0,797.11,614.12
2018,3,12,11,45,862.5,123.0,3.1,19.7,766.5,861.31,658.06
2018,3,12,12,0,949.0,88.0,3.1,19.9,802.0,922.44,698.92
2018,3,12,12,15,791.0,149.0,3.1,20.0,744.5,883.77,671.49
2018,3,12,12,30,633.0,210.0,3.1,20.1,687.0,831.66,635.08
2018,3,12,12,45,341.0,232.0,3.15,20.2,488.5,591.7,459.0
2018,3,12,13,0,49.0,254.0,3.2,20.3,290.0,296.57,230.4
2018,3,12,13,15,28.5,201.5,3.15,20.2,222.5,223.83,174.44
2018,3,12,13,30,8.0,149.0,3.1,20.1,155.0,142.61,109.89
2018,3,12,13,45,37.5,225.5,3.1,20.05,251.0,261.11,204.75
2018,3,12,14,0,67.0,302.0,3.1,20.0,347.0,378.34,295.82
2018,3,12,14,15,42.0,258.0,3.1,19.85,286.0,305.83,239.62
2018,3,12,14,30,17.0,214.0,3.1,19.7,225.0,218.52,171.27
2018,3,12,14,45,9.5,169.0,3.1,19.6,175.0,165.9,129.78
2018,3,12,15,0,2.0,124.0,3.1,19.5,125.0,114.32,88.32
2018,3,12,15,15,21.0,139.5,3.1,19.5,150.0,158.11,124.99
2018,3,12,15,30,40.0,155.0,3.1,19.5,175.0,194.14,155.08
2018,3,12,15,45,82.0,150.5,2.95,18.85,186.0,226.94,183.86
2018,3,12,16,0,124.0,146.0,2.8,18.2,197.0,272.42,222.56
2018,3,12,16,15,119.0,123.0,2.55,17.5,167.0,238.15,195.59
2018,3,12,16,30,114.0,100.0,2.3,16.8,137.0,203.49,167.92
2018,3,12,16,45,125.0,87.5,2.05,16.1,121.5,194.07,160.68
2018,3,12,17,0,136.0,75.0,1.8,15.4,106.0,196.15,162.03
2018,3,12,17,15,144.5,61.0,1.85,14.9,86.5,180.11,147.44
2018,3,12,17,30,153.0,47.0,1.9,14.4,67.0,163.57,130.76
2018,3,12,17,45,86.5,29.5,1.95,13.9,40.0,99.06,67.55
2018,3,12,18,0,20.0,12.0,2.0,13.4,13.0,20.24,0.0
2018,3,12,18,15,10.0,6.0,2.15,13.25,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,2.6,11.0,2.0,1.82,0.0
2018,3,13,6,45,1.0,4.0,2.55,11.1,4.0,3.51,0.0
2018,3,13,7,0,0.0,6.0,2.5,11.2,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,11.15,7.5,6.58,0.24
2018,3,13,7,30,0.0,9.0,2.7,11.1,9.0,7.9,1.5
2018,3,13,7,45,0.0,13.0,2.8,11.05,13.0,11.42,4.74
2018,3,13,8,0,0.0,17.0,2.9,11.0,17.0,14.95,7.38
2018,3,13,8,15,0.0,18.0,3.0,10.85,18.0,15.84,8.13
2018,3,13,8,30,0.0,19.0,3.1,10.7,19.0,16.73,8.88
2018,3,13,8,45,0.0,22.0,3.25,10.5,22.0,19.38,11.14
2018,3,13,9,0,0.0,25.0,3.4,10.3,25.0,22.04,13.4
2018,3,13,9,15,0.0,34.5,3.5,10.35,34.5,30.45,20.56
2018,3,13,9,30,0.0,44.0,3.6,10.4,44.0,38.87,27.69
2018,3,13,9,45,0.0,59.5,3.75,10.45,59.5,52.64,39.3
2018,3,13,10,0,0.0,75.0,3.9,10.5,75.0,66.43,50.86
2018,3,13,10,15,0.5,98.5,4.0,10.65,99.0,87.65,68.56
2018,3,13,10,30,1.0,122.0,4.1,10.8,123.0,108.99,86.21
2018,3,13,10,45,4.5,153.0,4.25,11.0,156.5,139.36,111.27
2018,3,13,11,0,8.0,184.0,4.4,11.2,190.0,170.47,136.73
2018,3,13,11,15,84.5,261.0,4.45,11.45,324.0,308.24,250.22
2018,3,13,11,30,161.0,338.0,4.5,11.7,458.0,461.23,372.0
2018,3,13,11,45,175.0,326.0,4.55,11.95,457.5,470.75,379.26
2018,3,13,12,0,189.0,314.0,4.6,12.2,457.0,480.1,386.96
2018,3,13,12,15,126.5,296.5,4.65,12.35,392.5,414.89,334.38
2018,3,13,12,30,64.0,279.0,4.7,12.5,328.0,330.78,266.27
2018,3,13,12,45,52.0,265.0,4.75,12.6,304.5,308.18,248.19
2018,3,13,13,0,40.0,251.0,4.8,12.7,281.0,284.66,229.12
2018,3,13,13,15,61.0,271.5,4.75,12.75,316.0,329.27,265.66
2018,3,13,13,30,82.0,292.0,4.7,12.8,351.0,375.11,302.76
2018,3,13,13,45,102.5,300.0,4.7,12.8,371.5,407.42,329.21
2018,3,13,14,0,123.0,308.0,4.7,12.8,392.0,458.53,370.15
2018,3,13,14,15,111.5,281.5,4.6,12.8,355.0,419.31,339.53
2018,3,13,14,30,100.0,255.0,4.5,12.8,318.0,361.07,294.0
2018,3,13,14,45,134.0,227.0,4.45,12.75,306.5,380.52,311.73
2018,3,13,15,0,168.0,199.0,4.4,12.7,295.0,379.81,313.37
2018,3,13,15,15,182.0,204.0,4.4,12.7,300.5,398.27,329.2
2018,3,13,15,30,196.0,209.0,4.4,12.7,306.0,416.44,344.75
2018,3,13,15,45,242.0,187.5,4.1,12.35,296.0,444.66,369.43
2018,3,13,16,0,288.0,166.0,3.8,12.0,286.0,451.47,377.18
2018,3,13,16,15,272.0,145.0,3.35,11.4,247.0,404.74,340.25
2018,3,13,16,30,256.0,124.0,2.9,10.8,208.0,358.02,302.68
2018,3,13,16,45,188.0,107.0,2.5,10.25,163.0,279.66,236.68
2018,3,13,17,0,120.0,90.0,2.1,9.7,118.0,194.52,163.65
2018,3,13,17,15,95.0,69.5,1.9,9.05,88.0,150.43,124.93
2018,3,13,17,30,70.0,49.0,1.7,8.4,58.0,107.91,86.62
2018,3,13,17,45,48.0,31.5,1.5,7.75,36.5,73.32,51.13
2018,3,13,18,0,26.0,14.0,1.3,7.1,15.0,24.86,0.0
2018,3,13,18,15,13.0,7.0,1.2,7.05,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.45,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,5.2,2.0,1.82,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.95,4.0,3.5,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.7,6.0,5.26,0.0
2018,3,14,7,15,0.0,7.5,1.95,7.0,7.5,6.58,0.34
2018,3,14,7,30,0.0,9.0,2.1,7.3,9.0,7.9,1.61
2018,3,14,7,45,0.0,12.5,2.2,7.6,12.5,10.98,4.47
2018,3,14,8,0,0.0,16.0,2.3,7.9,16.0,14.07,6.75
2018,3,14,8,15,17.5,64.0,2.4,8.0,71.0,57.69,44.16
2018,3,14,8,30,35.0,112.0,2.5,8.1,126.0,101.02,80.45
2018,3,14,8,45,61.5,152.0,2.65,8.2,180.5,142.42,114.44
2018,3,14,9,0,88.0,192.0,2.8,8.3,235.0,188.01,152.01
2018,3,14,9,15,49.5,179.5,2.9,8.3,204.0,172.75,140.45
2018,3,14,9,30,11.0,167.0,3.0,8.3,173.0,150.96,122.79
2018,3,14,9,45,5.5,122.5,3.1,8.3,125.5,110.87,88.99
2018,3,14,10,0,0.0,78.0,3.2,8.3,78.0,69.1,53.51
2018,3,14,10,15,0.0,64.0,3.3,8.35,64.0,56.68,42.86
2018,3,14,10,30,0.0,50.0,3.4,8.4,50.0,44.26,32.22
2018,3,14,10,45,0.0,56.5,3.45,8.4,56.5,50.05,37.09
2018,3,14,11,0,0.0,63.0,3.5,8.4,63.0,55.84,41.95
2018,3,14,11,15,56.0,186.0,3.5,8.45,228.0,214.95,176.2
2018,3,14,11,30,112.0,309.0,3.5,8.5,393.0,393.26,320.43
2018,3,14,11,45,333.5,278.0,3.5,8.55,531.5,566.33,461.04
2018,3,14,12,0,555.0,247.0,3.5,8.6,670.0,755.72,608.28
2018,3,14,12,15,378.0,264.0,3.45,8.65,552.0,635.04,512.69
2018,3,14,12,30,201.0,281.0,3.4,8.7,434.0,488.24,396.17
2018,3,14,12,45,107.5,253.0,3.35,8.75,334.5,362.71,295.73
2018,3,14,13,0,14.0,225.0,3.3,8.8,235.0,220.49,178.27
2018,3,14,13,15,175.0,238.5,3.25,8.9,365.0,437.0,358.31
2018,3,14,13,30,336.0,252.0,3.2,9.0,495.0,614.86,499.61
2018,3,14,13,45,482.5,221.0,3.2,9.1,558.0,748.37,603.0
2018,3,14,14,0,629.0,190.0,3.2,9.2,621.0,868.54,693.33
2018,3,14,14,15,526.5,210.5,3.15,9.25,560.5,783.1,629.05
2018,3,14,14,30,424.0,231.0,3.1,9.3,500.0,704.44,569.19
2018,3,14,14,45,568.0,179.5,3.05,9.35,518.0,780.16,631.17
2018,3,14,15,0,712.0,128.0,3.0,9.4,536.0,856.64,688.11
2018,3,14,15,15,788.5,100.5,3.0,9.4,521.0,874.63,702.4
2018,3,14,15,30,865.0,73.0,3.0,9.4,506.0,881.71,709.41
2018,3,14,15,45,800.0,79.0,2.9,9.25,449.5,817.99,664.17
2018,3,14,16,0,735.0,85.0,2.8,9.1,393.0,750.51,615.81
2018,3,14,16,15,756.0,71.0,2.5,8.7,353.5,719.2,593.39
2018,3,14,16,30,777.0,57.0,2.2,8.3,314.0,688.19,570.16
2018,3,14,16,45,727.0,53.0,1.9,7.85,261.5,614.36,512.74
2018,3,14,17,0,677.0,49.0,1.6,7.4,209.0,542.41,454.88
2018,3,14,17,15,595.5,43.0,1.6,6.8,158.5,450.69,378.02
2018,3,14,17,30,514.0,37.0,1.6,6.2,108.0,371.8,307.23
2018,3,14,17,45,360.0,27.5,1.55,5.6,67.0,253.26,191.85
2018,3,14,18,0,206.0,18.0,1.5,5.0,26.0,112.49,0.0
2018,3,14,18,15,103.0,9.0,1.6,4.8,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
