Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,8.19,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,19.99,9.95
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,34.26,25.09
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,39.25,30.25
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,44.15,35.03
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,65.41,54.55
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,96.65,74.79
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,125.6,96.23
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,139.85,111.13
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,178.86,141.62
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,225.84,179.88
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,275.32,221.36
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,331.16,268.28
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,337.68,275.65
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,338.09,277.14
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,324.19,266.02
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,305.86,250.38
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,214.61,175.2
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,119.93,95.61
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,176.05,142.4
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,233.96,189.96
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,269.51,219.03
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,298.03,242.33
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,327.36,267.46
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,372.4,305.1
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,434.37,356.62
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,514.23,421.58
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,460.4,377.73
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,421.36,345.44
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,456.87,376.19
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,491.66,406.05
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,623.9,514.94
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,753.73,618.63
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,599.66,497.68
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,426.15,358.61
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,339.73,286.11
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,258.85,216.3
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,240.58,201.8
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,222.19,186.92
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,327.69,280.39
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,406.98,349.63
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,375.77,323.25
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,343.52,295.18
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,274.41,233.86
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,210.72,175.55
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,128.96,97.82
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,41.16,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,7.28,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,9.1,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,21.65,11.88
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,34.1,24.98
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,48.55,38.76
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,62.74,52.12
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,48.45,39.13
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,30.98,21.72
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,51.12,38.94
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,71.44,56.13
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,132.79,106.39
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,204.1,165.26
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,207.85,169.93
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,205.56,168.97
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,223.7,184.29
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,240.28,197.83
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,289.98,239.37
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,342.45,283.2
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,515.82,427.1
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,704.1,578.05
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,695.26,568.64
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,673.54,549.97
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,639.02,521.55
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,584.56,477.36
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,596.42,485.86
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,606.41,492.54
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,719.85,584.87
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,822.36,667.1
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,919.85,740.95
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,1001.33,800.29
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,1023.81,817.18
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,1052.39,839.08
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,1039.24,830.89
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,1022.21,820.32
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,937.58,760.51
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,848.58,696.43
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,862.24,709.2
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,863.67,712.23
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,834.88,692.18
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,802.2,669.09
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,742.19,623.52
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,681.74,576.76
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,602.34,513.6
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,530.85,454.32
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,441.59,376.59
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,358.62,300.92
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,242.45,190.1
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,124.86,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,9.1,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,13.64,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,26.1,16.18
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,38.41,29.04
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,41.41,32.36
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,42.69,33.78
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,48.22,38.92
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,70.27,41.91
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,127.94,75.99
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,184.34,123.33
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,232.6,171.89
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,266.09,207.42
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,275.83,219.82
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,275.65,222.8
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,258.01,210.41
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,227.44,185.93
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,147.89,120.23
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,56.56,42.72
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,154.27,124.97
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,255.04,206.92
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,279.14,225.38
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,303.57,244.23
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,316.27,253.85
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,329.03,263.53
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,258.54,207.56
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,178.79,143.27
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,257.86,209.31
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,345.9,280.57
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,592.85,477.14
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,846.46,664.86
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,910.61,711.11
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,965.43,750.05
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,965.09,750.52
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,953.96,744.33
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,842.03,667.18
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,716.7,577.15
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,545.62,446.43
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,385.17,317.6
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,350.8,291.74
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,315.82,264.3
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,313.95,265.25
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,321.8,273.31
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,421.24,356.68
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,493.25,412.6
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,419.48,350.23
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,349.77,288.94
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,237.94,186.26
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,125.33,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,47.21,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,9.1,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,17.05,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,25.08,15.96
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,32.86,24.43
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,45.99,36.94
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,56.25,46.56
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,79.2,67.5
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,108.86,86.34
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,140.48,106.25
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,184.42,138.81
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,226.48,171.19
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,279.93,214.55
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,315.55,247.56
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,341.71,271.29
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,349.75,279.23
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,348.16,278.01
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,398.11,316.78
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,452.35,357.86
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,510.46,401.17
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,566.71,442.27
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,582.28,451.5
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,595.39,459.03
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,630.42,483.11
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,665.81,506.66
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,672.86,510.45
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,677.98,513.28
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,628.05,477.17
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,590.18,449.59
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,566.0,434.09
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,540.4,417.1
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,524.92,407.77
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,508.51,397.5
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,445.42,351.16
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,400.46,317.82
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,350.04,280.06
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,299.7,241.48
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,256.82,207.98
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,199.66,162.22
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,210.76,172.86
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,206.19,170.35
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,223.02,186.13
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,251.38,210.9
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,213.85,180.22
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,175.15,147.94
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,148.09,124.02
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,132.44,108.62
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,78.43,59.13
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,32.4,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,12.45,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,9.55,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,17.85,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,25.79,16.78
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,33.41,24.79
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,45.83,36.57
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,58.43,48.27
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,57.21,47.08
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,77.76,47.52
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,135.24,79.32
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,196.44,125.8
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,259.46,183.94
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,313.74,235.53
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,366.93,285.07
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,414.29,327.85
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,467.43,372.95
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,519.43,415.57
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,565.76,452.14
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,609.02,485.04
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,644.43,511.26
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,679.49,536.39
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,713.45,560.46
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,744.92,582.27
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,727.23,566.47
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,691.61,538.02
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,670.73,521.02
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,645.89,500.9
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,684.87,530.1
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,723.71,558.35
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,695.29,535.84
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,664.65,512.28
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,652.25,503.24
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,638.22,492.91
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,658.81,509.46
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,676.87,523.73
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,685.99,532.53
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,710.2,551.61
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,646.54,506.17
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,566.53,449.04
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,577.74,459.03
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,567.32,452.07
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,493.72,398.02
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,407.22,333.06
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,395.39,325.27
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,364.8,301.19
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,238.26,197.25
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,129.63,104.58
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,87.23,65.86
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,40.29,3.0
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,15.42,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,3.18,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,6.26,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,11.42,4.29
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,16.7,9.5
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,20.67,13.34
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,24.64,17.1
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,22.44,15.08
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,20.24,12.23
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,34.39,24.58
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,48.57,36.8
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,62.35,48.5
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,76.16,60.09
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,76.18,59.88
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,76.2,59.71
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,88.62,70.05
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,101.05,80.31
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,98.04,77.61
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,95.01,74.93
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,105.69,83.77
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,116.51,92.7
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,115.33,91.6
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,114.12,90.52
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,117.44,93.2
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,120.77,95.91
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,98.54,77.38
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,76.4,58.88
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,74.17,57.04
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,71.93,55.19
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,64.34,48.86
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,56.76,42.52
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,55.41,41.44
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,54.06,40.36
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,59.81,45.32
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,65.57,50.29
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,70.44,54.54
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,75.31,58.83
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,78.85,62.01
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,82.74,65.52
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,74.84,59.01
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,67.23,52.72
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,64.11,50.23
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,61.02,47.71
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,49.45,37.72
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,37.92,27.64
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,29.52,20.17
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,21.12,12.61
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,14.51,6.43
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,7.9,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,4.09,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,3.18,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,6.14,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,5.7,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,5.26,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,7.02,0.74
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,8.78,2.38
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,17.59,10.43
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,26.42,17.4
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,36.16,25.74
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,45.91,33.99
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,57.91,44.06
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,69.93,54.05
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,89.31,70.1
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,108.6,85.9
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,114.75,90.67
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,120.98,95.52
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,124.65,98.23
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,128.37,101.01
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,153.63,121.38
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,179.48,142.03
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,202.33,160.2
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,225.69,178.69
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,222.65,176.01
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,219.46,173.31
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,255.86,202.28
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,293.31,231.77
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,334.95,264.48
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,363.75,287.03
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,344.18,271.81
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,324.07,256.29
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,391.92,310.91
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,461.05,365.4
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,503.42,399.14
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,526.11,418.23
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,494.73,395.23
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,462.51,371.64
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,462.37,373.73
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,459.94,373.91
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,400.28,327.75
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,341.51,281.6
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,315.98,262.59
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,289.0,241.78
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,220.91,184.51
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,145.97,120.4
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,108.06,87.42
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,71.59,55.27
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,47.05,33.08
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,18.1,2.33
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,9.01,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,3.18,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,6.14,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,10.1,3.14
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,14.06,6.97
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,18.91,11.51
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,23.76,16.0
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,27.3,19.21
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,30.84,21.18
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,42.8,31.42
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,54.79,41.58
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,79.19,62.04
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,103.52,82.25
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,130.66,104.77
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,158.14,127.35
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,200.42,161.96
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,246.22,199.43
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,298.42,241.82
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,359.18,290.66
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,417.1,337.76
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,480.0,388.59
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,504.09,406.87
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,526.99,424.14
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,533.43,429.18
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,538.66,433.35
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,657.78,529.61
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,783.43,628.41
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,826.49,662.57
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,873.0,699.43
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,972.54,774.16
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,1049.66,829.97
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,1054.16,833.67
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,1054.41,834.95
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,1042.66,827.74
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,1027.0,817.93
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,1003.42,802.88
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,976.3,785.31
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,940.71,761.16
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,902.28,734.78
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,857.6,704.44
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,818.97,678.3
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,763.32,637.82
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,706.77,595.73
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,636.45,541.21
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,567.39,485.65
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,480.99,411.31
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,406.09,343.09
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,292.51,238.72
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,182.72,90.86
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,70.39,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,13.19,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,20.46,8.31
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,29.08,20.31
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,36.42,27.6
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,38.72,30.0
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,44.96,35.79
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,47.06,37.62
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,83.71,45.85
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,144.2,82.37
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,208.39,134.06
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,276.45,194.4
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,341.95,253.84
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,404.59,310.99
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,465.57,365.09
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,489.35,388.78
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,491.98,393.11
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,553.54,442.65
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,622.47,496.51
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,694.88,553.19
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,770.14,611.26
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,830.95,655.26
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,898.24,702.97
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,928.63,724.55
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,954.71,743.45
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,933.18,728.88
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,901.07,707.11
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,871.97,685.98
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,833.98,657.28
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,752.08,595.68
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,684.04,542.81
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,662.47,528.64
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,639.06,512.7
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,751.25,604.31
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,848.03,681.9
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,931.49,744.82
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,987.93,787.85
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,951.45,762.96
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,912.1,736.47
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,863.36,703.66
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,820.87,675.05
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,760.79,630.78
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,700.21,585.41
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,629.1,530.86
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,559.47,475.45
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,471.46,400.51
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,394.9,331.75
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,288.73,235.01
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,186.57,103.91
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,76.04,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,15.01,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,24.52,12.53
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,26.28,17.83
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,28.02,19.94
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,43.03,33.92
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,61.08,50.52
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,86.3,73.36
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,112.61,89.85
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,134.86,108.12
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,150.26,121.78
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,137.15,111.15
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,120.5,97.38
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,196.72,158.22
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,297.33,240.33
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,311.16,253.25
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,322.43,263.79
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,326.29,266.66
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,320.13,260.31
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,394.08,319.82
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,472.63,381.8
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,581.08,469.03
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,701.46,563.6
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,753.08,604.12
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,805.5,645.46
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,907.86,724.34
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,991.55,785.62
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,1034.32,817.4
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,1073.63,847.06
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,1029.57,816.97
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,976.2,780.3
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,829.31,671.98
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,673.76,550.93
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,640.26,526.3
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,585.42,484.58
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,680.28,562.67
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,750.27,620.52
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,793.04,656.67
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,820.93,679.91
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,820.62,681.83
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,819.01,682.93
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,759.99,637.98
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,700.36,592.03
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,626.36,533.65
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,554.1,474.89
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,456.55,391.04
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,362.46,307.38
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,280.14,230.41
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,198.87,121.49
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,81.61,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
