Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,15,551.0,313.5,3.6,27.8,831.5,732.59,541.46
2018,7,12,11,30,717.0,227.0,3.6,28.1,907.0,818.07,602.97
2018,7,12,11,45,767.5,197.5,3.6,28.4,930.0,857.75,629.09
2018,7,12,12,0,818.0,168.0,3.6,28.7,953.0,901.95,657.35
2018,7,12,12,15,767.0,199.5,3.65,29.05,935.5,909.05,661.04
2018,7,12,12,30,716.0,231.0,3.7,29.4,918.0,919.47,667.27
2018,7,12,12,45,765.0,197.5,3.75,29.75,926.0,944.0,682.79
2018,7,12,13,0,814.0,164.0,3.8,30.1,934.0,973.95,701.72
2018,7,12,13,15,752.0,202.0,3.9,30.15,904.5,961.96,694.52
2018,7,12,13,30,690.0,240.0,4.0,30.2,875.0,955.76,691.48
2018,7,12,13,45,725.0,212.5,4.1,30.25,865.5,967.97,700.53
2018,7,12,14,0,760.0,185.0,4.2,30.3,856.0,968.57,701.97
2018,7,12,14,15,803.5,150.5,4.25,29.8,839.5,974.74,708.57
2018,7,12,14,30,847.0,116.0,4.3,29.3,823.0,964.92,704.73
2018,7,12,14,45,841.0,112.0,4.35,28.8,789.5,945.74,694.84
2018,7,12,15,0,835.0,108.0,4.4,28.3,756.0,923.33,682.8
2018,7,12,15,15,823.0,106.0,4.4,28.3,717.0,894.41,664.76
2018,7,12,15,30,811.0,104.0,4.4,28.3,678.0,871.28,650.66
2018,7,12,15,45,797.0,101.0,4.6,26.95,635.5,834.03,631.05
2018,7,12,16,0,783.0,98.0,4.8,25.6,593.0,794.66,609.76
2018,7,12,16,15,749.5,100.0,4.85,24.75,544.0,743.22,577.06
2018,7,12,16,30,716.0,102.0,4.9,23.9,495.0,694.38,545.49
2018,7,12,16,45,708.0,93.0,4.95,23.0,450.5,648.98,515.77
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,599.83,481.78
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,540.65,437.33
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,481.07,391.16
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,401.39,327.19
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,328.49,266.89
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,264.79,212.25
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,204.12,159.15
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,144.09,106.65
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,93.04,58.38
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,36.14,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.64,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,2.73,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,8.79,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,14.96,6.56
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,26.45,17.4
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,37.86,27.85
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,45.39,34.73
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,52.88,41.41
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,73.73,59.67
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,96.66,79.41
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,115.06,94.84
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,132.64,109.3
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,149.08,114.83
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,160.03,124.28
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,152.81,118.1
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,143.5,110.42
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,211.01,161.42
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,285.06,217.16
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,335.08,254.66
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,388.82,294.56
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,420.3,317.65
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,452.73,341.17
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,487.57,366.58
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,527.54,395.46
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,637.88,478.72
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,763.61,570.82
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,798.15,592.89
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,836.04,617.45
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,864.65,635.76
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,881.64,646.28
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,896.03,655.24
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,907.14,662.07
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,919.51,669.71
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,921.31,670.41
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,956.78,694.29
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,985.41,713.43
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,963.28,699.19
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,934.23,680.76
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,945.55,689.69
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,959.43,700.2
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,944.58,691.9
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,935.69,687.85
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,907.08,670.08
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,875.71,650.51
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,839.02,629.04
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,800.14,605.71
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,763.27,583.32
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,717.74,554.37
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,665.04,519.41
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,611.99,483.22
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,553.14,440.61
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,495.35,397.09
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,432.94,347.88
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,371.86,297.83
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,303.9,240.53
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,242.07,186.68
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,173.67,127.37
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,114.99,71.12
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,46.36,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,4.55,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,5.46,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,14.54,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,23.78,13.65
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,29.39,19.99
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,34.88,25.27
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,38.46,28.64
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,41.96,31.78
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,48.26,37.25
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,50.57,39.11
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,51.96,40.07
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,53.3,40.95
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,91.67,48.74
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,146.16,80.46
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,208.4,128.48
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,264.93,176.35
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,321.11,225.53
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,377.97,274.93
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,434.47,323.32
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,490.86,370.26
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,544.74,413.73
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,597.74,455.14
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,648.8,494.3
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,698.33,531.32
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,744.15,564.45
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,787.88,593.97
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,820.25,616.22
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,847.06,634.61
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,889.04,663.36
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,929.19,690.64
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,921.63,686.22
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,905.32,674.36
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,912.09,680.27
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,915.75,683.98
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,969.12,723.42
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,1000.01,745.8
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,1004.85,750.65
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,1005.51,752.92
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,949.54,716.26
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,888.72,675.57
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,923.45,702.86
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,946.78,721.49
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,920.56,704.35
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,891.11,685.15
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,854.23,663.61
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,815.09,640.06
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,770.5,610.55
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,730.63,584.13
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,678.47,547.81
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,625.87,510.42
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,566.48,464.79
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,508.03,418.27
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,443.65,365.28
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,384.08,314.39
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,315.28,254.34
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,252.52,197.96
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,182.23,135.46
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,121.56,75.31
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,49.49,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,4.55,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,5.46,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,15.01,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,22.05,12.16
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,27.36,18.29
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,32.57,23.33
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,39.17,29.41
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,42.74,32.62
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,44.07,33.72
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,45.44,34.77
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,46.72,35.68
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,55.8,43.4
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,95.22,50.97
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,151.91,83.69
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,209.03,127.76
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,267.74,178.01
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,327.2,230.48
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,387.39,283.19
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,446.03,333.65
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,504.14,382.09
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,560.58,427.73
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,615.75,470.87
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,668.36,511.43
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,719.43,549.8
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,767.3,584.22
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,813.01,615.11
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,855.57,644.16
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,895.5,671.26
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,930.41,694.95
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,962.27,716.54
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,989.58,735.52
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,1013.46,752.26
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,1031.86,765.57
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,1046.55,776.52
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,1055.94,784.69
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,1061.45,790.42
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,1062.13,792.68
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,1058.94,792.48
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,1048.77,787.64
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,1034.81,780.34
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,1016.31,769.99
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,994.32,757.27
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,965.61,738.81
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,933.83,718.19
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,896.28,695.06
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,856.19,669.83
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,810.14,639.61
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,762.39,607.64
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,708.57,570.19
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,659.38,535.57
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,598.35,489.36
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,538.07,441.62
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,471.7,387.41
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,408.03,333.43
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,336.28,270.96
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,273.0,213.86
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,198.29,147.31
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,133.36,81.69
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,55.56,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,5.46,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,15.01,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,22.17,12.11
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,27.05,18.04
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,34.77,25.34
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,38.45,28.82
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,42.08,32.09
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,43.87,33.59
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,45.66,35.01
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,46.94,35.91
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,55.99,43.58
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,94.44,50.06
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,151.18,82.23
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,210.01,127.41
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,270.29,178.68
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,330.11,231.19
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,390.52,283.77
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,449.85,334.35
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,508.76,382.94
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,565.54,428.25
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,621.18,471.09
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,674.69,511.24
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,726.52,548.94
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,775.38,582.79
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,821.99,613.21
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,863.65,640.52
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,902.49,665.76
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,937.99,688.61
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,970.32,709.5
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,997.09,727.44
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,1020.32,743.12
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,1038.0,755.27
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,1051.89,765.07
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,1061.9,773.26
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,1068.02,779.06
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,1067.7,780.77
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,1063.46,780.04
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,1053.36,775.81
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,1039.49,769.15
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,1020.42,759.06
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,997.83,746.6
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,969.04,728.51
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,937.19,708.29
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,900.12,686.69
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,860.51,662.98
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,814.16,633.49
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,766.05,602.2
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,712.64,566.2
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,663.88,532.9
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,603.21,487.94
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,543.26,441.36
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,475.46,386.93
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,410.46,332.67
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,337.94,270.31
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,274.02,213.23
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,198.1,146.21
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,131.91,79.08
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,54.92,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,5.46,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,15.01,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,22.25,11.93
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,27.11,18.04
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,34.84,25.33
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,38.06,28.41
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,41.27,31.31
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,43.5,33.19
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,45.69,34.95
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,46.98,35.84
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,56.0,43.46
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,94.33,50.17
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,151.84,82.58
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,210.49,127.28
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,270.7,178.21
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,330.52,230.41
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,390.86,282.58
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,450.49,333.18
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,509.56,381.68
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,566.44,426.76
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,621.9,469.15
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,674.98,508.82
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,726.44,546.13
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,775.43,579.68
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,822.23,609.59
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,865.0,637.08
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,905.06,662.51
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,940.06,684.39
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,971.91,704.09
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,998.22,720.83
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,1020.98,735.33
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,1039.17,746.93
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,1053.59,756.23
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,1062.67,762.68
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,1067.86,766.78
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,1068.15,767.75
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,1064.56,766.38
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,1054.03,761.27
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,1039.7,753.92
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,1021.33,744.12
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,999.46,732.05
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,970.3,714.28
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,938.07,694.45
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,900.31,673.04
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,860.09,649.56
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,813.81,621.06
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,765.86,590.81
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,716.78,559.06
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,660.79,521.37
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,598.67,477.04
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,537.49,431.16
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,469.26,377.75
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,404.03,324.48
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,333.22,264.54
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,266.68,206.33
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,190.08,139.64
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,123.13,72.26
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,49.89,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,4.55,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,15.01,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,23.21,12.39
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,28.85,19.49
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,34.4,24.89
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,38.02,28.32
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,45.45,34.95
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,47.87,36.97
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,50.24,38.86
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,52.06,40.21
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,53.8,41.47
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,90.13,47.89
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,153.82,85.65
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,211.09,129.0
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,270.05,178.56
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,328.37,229.2
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,387.36,279.96
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,445.75,329.34
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,503.73,376.83
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,559.92,421.45
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,614.91,463.67
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,666.49,502.13
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,716.18,538.07
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,762.39,570.79
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,805.93,599.29
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,839.29,620.95
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,875.37,644.39
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,884.96,649.62
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,880.43,643.28
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,921.19,673.03
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,959.89,700.19
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,959.39,699.78
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,953.7,695.56
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,965.37,705.77
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,973.72,713.78
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,990.42,726.97
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,1002.54,736.75
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,955.14,707.17
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,904.04,673.06
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,891.96,668.06
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,876.01,660.17
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,905.67,682.52
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,910.67,687.37
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,877.8,669.71
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,841.96,649.65
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,803.09,625.91
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,755.22,595.02
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,701.18,558.5
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,646.65,520.68
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,585.25,474.97
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,524.82,428.21
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,458.38,374.72
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,393.1,320.17
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,319.94,257.1
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,253.54,198.12
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,178.57,132.08
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,112.88,65.01
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,43.15,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,15.01,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,24.21,12.85
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,31.57,21.84
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,38.69,28.7
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,43.29,33.07
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,47.76,37.1
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,51.55,40.37
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,55.15,43.36
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,57.74,45.35
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,60.16,47.15
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,101.46,59.22
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,156.28,90.49
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,211.89,132.62
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,269.4,180.82
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,326.99,230.55
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,385.51,280.57
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,446.58,331.23
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,504.07,377.72
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,559.41,420.92
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,614.37,462.19
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,666.48,500.33
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,717.08,536.13
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,764.98,569.07
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,811.15,598.0
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,852.92,624.13
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,892.08,648.25
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,926.68,669.44
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,958.28,688.57
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,985.39,705.73
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,1009.14,720.77
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,1022.23,729.19
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,1031.44,735.27
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,1043.91,744.9
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,1052.57,752.18
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,1044.72,749.67
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,1033.24,745.02
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,1015.81,737.46
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,1006.72,735.38
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,993.47,730.34
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,966.33,715.91
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,947.93,705.01
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,916.65,685.27
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,876.38,664.38
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,834.03,641.34
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,785.72,610.66
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,736.13,578.43
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,681.65,541.93
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,629.81,505.82
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,568.9,459.9
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,509.06,413.36
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,442.84,360.27
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,379.59,307.62
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,309.56,247.46
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,245.64,190.89
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,174.65,128.34
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,111.39,61.93
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,42.7,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,15.46,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,24.33,12.54
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,36.76,26.26
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,48.77,37.53
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,58.04,46.08
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,66.95,54.05
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,73.99,60.11
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,80.7,65.7
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,85.01,69.05
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,89.26,72.29
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,118.55,77.06
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,166.84,104.51
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,216.56,141.35
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,269.18,184.34
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,321.6,228.66
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,375.86,274.24
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,429.35,318.28
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,487.89,364.88
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,540.34,405.91
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,594.66,447.07
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,643.82,483.58
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,691.66,518.09
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,736.46,549.59
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,779.38,578.16
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,818.26,603.46
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,854.73,626.96
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,886.44,647.38
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,915.38,665.92
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,940.94,682.65
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,963.47,697.43
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,981.84,709.82
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,996.84,720.17
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,1004.39,726.35
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,1008.33,730.35
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,1007.14,731.12
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,1002.35,729.66
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,991.49,724.67
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,977.17,717.48
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,950.48,702.49
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,931.17,692.47
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,900.08,672.7
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,866.46,651.17
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,836.43,634.99
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,803.12,616.16
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,756.15,585.79
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,708.0,554.06
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,653.73,517.2
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,601.74,480.71
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,540.67,435.24
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,481.15,389.4
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,416.08,337.31
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,354.66,286.3
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,285.46,227.33
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,222.92,172.53
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,155.51,113.56
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,95.05,50.43
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,35.88,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,13.64,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,22.02,10.29
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,30.66,20.77
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,40.43,29.96
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,45.73,34.94
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,50.85,39.54
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,54.06,42.27
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,57.14,44.77
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,59.23,46.32
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,61.19,47.71
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,92.1,53.15
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,149.27,86.57
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,201.58,125.71
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,256.05,171.0
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,310.34,217.78
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,365.77,265.26
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,420.7,311.71
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,475.27,356.52
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,521.36,393.33
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,558.55,421.88
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,583.18,439.11
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,594.11,445.11
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,672.8,505.0
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,760.87,570.6
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,796.72,594.32
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,835.5,620.3
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,864.21,639.24
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,889.87,656.15
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,919.24,676.13
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,946.01,694.36
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,965.99,708.12
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,982.73,719.85
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,991.15,726.4
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,996.03,730.77
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,995.33,731.92
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,991.05,730.81
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,980.75,725.55
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,967.01,718.07
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,947.99,707.4
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,925.81,694.58
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,896.79,676.03
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,873.67,661.59
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,836.75,639.82
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,797.66,616.15
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,752.6,586.87
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,706.13,556.03
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,653.32,519.88
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,600.25,482.38
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,542.79,438.89
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,484.49,393.39
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,419.55,341.06
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,358.09,289.71
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,288.64,230.21
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,225.87,174.94
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,157.09,114.57
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,95.44,48.4
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,35.96,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,12.73,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,21.59,9.49
