Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,367.87,295.32
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,271.49,211.92
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,181.58,112.34
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,73.33,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,16.37,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,23.38,13.48
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,31.25,21.93
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,36.13,26.72
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,40.93,31.18
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,48.45,37.88
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,52.06,40.94
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,77.31,44.5
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,135.64,75.34
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,196.14,120.95
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,259.27,174.12
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,322.3,228.68
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,389.62,285.54
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,452.04,337.29
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,514.86,387.43
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,575.05,433.41
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,634.63,477.02
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,690.16,516.61
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,743.89,553.6
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,794.13,585.82
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,841.93,615.41
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,884.93,641.98
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,924.9,666.38
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,959.89,686.74
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,991.39,704.78
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,1015.62,719.39
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,1035.9,731.64
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,1049.85,740.05
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,1059.7,746.09
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,1064.62,750.28
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,1065.46,752.13
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,1059.17,750.18
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,1048.88,745.85
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,1032.3,738.49
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,1012.04,728.78
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,983.68,713.76
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,952.11,696.48
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,922.54,678.99
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,880.78,653.19
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,830.04,624.72
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,777.79,594.01
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,715.43,554.51
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,653.05,513.37
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,584.71,465.86
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,514.68,413.18
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,430.41,346.81
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,352.03,281.52
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,254.48,197.4
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,161.79,89.53
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,64.59,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,16.37,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,22.58,12.58
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,29.6,20.47
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,35.0,25.74
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,40.26,30.65
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,47.29,36.91
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,50.52,39.61
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,77.25,44.37
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,136.46,76.23
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,196.67,122.03
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,259.15,175.18
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,321.74,230.17
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,385.09,285.06
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,449.53,339.37
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,511.01,389.56
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,569.49,435.78
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,626.83,479.46
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,680.92,519.76
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,733.34,557.67
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,781.64,590.81
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,827.54,620.69
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,869.86,648.2
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,909.36,673.61
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,943.58,695.67
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,974.5,715.51
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,1003.64,734.15
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,1029.35,750.55
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,1051.14,764.97
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,1069.0,776.96
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,1074.81,782.52
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,1076.42,785.59
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,1072.35,785.03
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,1064.15,782.4
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,1048.32,776.07
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,1028.6,767.13
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,1001.96,753.42
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,971.8,737.11
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,934.52,713.33
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,894.51,687.46
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,846.64,660.7
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,796.88,631.41
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,738.89,592.68
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,687.2,557.47
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,617.3,506.28
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,548.95,453.42
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,465.02,383.56
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,386.22,314.65
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,284.86,223.47
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,183.64,86.53
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,70.31,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,5.46,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,14.47,5.83
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,23.29,14.85
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,35.18,25.85
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,46.04,35.78
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,68.24,55.62
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,86.6,71.69
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,111.11,82.83
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,153.69,109.88
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,191.0,133.35
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,248.28,176.7
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,301.29,222.98
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,351.69,266.51
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,406.73,312.25
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,460.91,356.05
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,519.0,401.67
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,580.87,449.01
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,587.47,453.33
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,581.44,447.2
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,557.83,427.89
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,522.13,399.02
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,606.42,463.12
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,697.96,530.9
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,774.62,587.97
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,856.98,648.49
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,817.22,619.22
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,774.77,588.31
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,826.09,626.7
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,876.27,663.6
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,898.14,681.44
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,922.58,701.23
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,857.41,654.99
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,795.27,610.45
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,715.91,555.13
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,654.11,511.06
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,515.62,406.93
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,399.19,316.07
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,339.23,270.11
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,297.38,237.48
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,370.18,301.09
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,434.11,357.24
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,396.8,328.72
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,359.39,299.63
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,283.78,236.95
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,202.3,168.05
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,145.97,119.33
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,84.62,65.99
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,55.14,39.38
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,23.45,3.09
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,10.46,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,10.91,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,23.4,12.51
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,35.38,25.37
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,45.02,34.55
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,54.37,43.19
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,51.81,40.92
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,48.3,37.66
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,74.04,41.9
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,129.91,70.34
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,195.17,120.8
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,257.55,174.64
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,320.16,230.63
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,383.83,286.99
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,445.81,340.78
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,507.59,392.54
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,566.57,440.34
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,624.41,485.53
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,679.26,527.37
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,732.32,566.65
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,782.03,600.71
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,829.28,632.23
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,871.0,660.73
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,909.72,687.05
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,944.54,710.51
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,975.9,731.62
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,1002.06,749.55
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,1024.47,765.06
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,1041.4,777.5
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,1054.32,787.84
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,1059.81,793.36
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,1061.16,796.31
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,1056.37,794.86
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,1047.52,790.83
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,1000.11,760.96
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,960.75,736.57
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,890.15,689.66
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,813.29,637.35
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,799.04,629.11
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,779.81,616.93
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,773.37,615.79
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,756.44,606.73
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,710.45,574.59
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,662.64,540.34
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,592.45,487.61
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,524.07,433.17
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,443.87,365.22
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,368.36,298.36
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,266.99,205.51
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,161.95,19.61
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,62.4,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,10.01,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,21.11,10.42
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,33.15,23.52
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,42.49,32.43
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,51.54,40.8
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,64.61,52.54
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,77.04,63.45
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,103.24,74.21
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,147.89,102.71
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,190.14,128.43
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,250.64,173.61
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,308.28,225.38
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,363.05,273.67
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,420.31,321.64
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,477.57,367.82
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,527.66,406.72
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,574.48,441.45
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,606.39,463.89
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,628.95,478.63
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,658.44,498.35
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,684.73,515.2
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,750.17,562.43
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,822.85,613.47
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,875.77,648.83
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,922.39,678.57
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,973.51,712.53
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,1012.69,738.55
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,1028.69,749.37
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,1040.81,758.05
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,1032.53,754.61
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,1031.42,756.08
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,1017.63,749.28
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,1011.17,747.43
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,1000.0,742.7
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,984.72,735.33
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,966.78,726.69
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,944.68,715.2
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,886.55,677.11
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,836.12,644.11
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,787.6,614.52
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,737.64,582.91
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,599.83,483.03
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,462.52,377.01
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,358.46,294.28
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,249.72,204.96
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,219.93,179.58
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,200.89,160.92
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,143.43,107.02
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,78.08,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,26.78,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,13.64,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,19.72,8.82
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,28.89,19.63
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,33.09,23.93
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,37.32,27.96
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,40.08,30.49
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,42.84,32.87
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,70.21,37.38
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,135.64,74.46
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,196.96,121.99
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,260.57,177.49
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,323.6,234.57
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,387.61,292.08
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,451.02,347.83
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,514.14,401.5
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,574.37,451.18
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,633.36,498.17
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,689.56,541.88
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,744.04,583.05
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,794.23,618.14
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,841.96,650.94
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,884.96,680.62
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,924.89,707.99
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,959.77,731.76
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,991.08,753.05
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,1016.81,771.25
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,1038.63,786.9
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,1053.84,797.94
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,1064.91,806.34
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,1070.88,811.36
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,1072.66,813.72
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,1066.67,810.97
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,1056.55,805.59
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,1040.81,796.82
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,1021.19,785.48
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,994.93,769.42
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,965.23,750.94
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,926.6,725.58
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,885.28,698.08
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,836.62,666.42
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,786.24,632.8
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,726.53,590.71
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,673.23,552.33
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,602.38,498.7
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,533.31,443.15
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,447.33,369.8
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,366.81,297.61
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,257.65,193.62
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,124.33,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,13.64,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,18.92,7.77
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,27.09,18.13
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,31.41,22.52
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,35.74,26.62
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,37.77,28.49
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,44.92,34.83
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,73.41,39.51
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,134.4,72.31
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,197.39,120.97
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,262.57,177.33
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,326.16,234.21
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,390.57,291.08
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,454.59,346.05
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,518.37,398.7
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,579.09,447.14
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,638.63,492.82
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,695.15,534.81
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,749.7,573.8
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,800.59,606.81
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,848.85,637.48
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,892.11,665.18
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,932.16,690.51
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,966.42,712.02
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,997.0,731.1
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,1023.09,748.09
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,1045.19,762.6
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,1060.12,772.64
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,1070.85,780.17
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,1076.36,785.13
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,1077.63,787.57
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,1071.52,785.41
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,1061.25,780.74
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,1043.96,772.75
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,1022.81,762.23
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,994.95,746.99
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,963.7,729.3
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,924.97,704.92
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,883.54,678.48
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,833.51,649.02
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,781.88,617.26
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,720.57,575.84
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,665.92,538.12
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,592.98,484.51
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,522.21,428.73
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,433.83,354.7
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,351.5,281.97
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,243.75,177.43
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,111.73,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,11.82,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,18.06,6.46
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,27.15,18.04
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,31.44,22.43
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,35.75,26.52
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,38.59,29.14
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,41.42,31.6
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,74.24,40.36
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,133.88,72.46
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,195.65,120.22
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,259.7,175.74
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,323.3,232.88
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,387.77,290.18
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,451.07,345.04
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,513.94,397.59
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,574.2,446.26
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,633.01,492.0
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,688.65,534.17
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,742.43,573.7
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,792.15,607.33
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,839.34,638.63
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,881.63,666.87
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,920.8,692.84
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,954.91,715.27
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,985.44,735.28
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,1010.45,752.56
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,1031.55,767.35
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,1046.69,778.32
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,1057.73,786.75
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,1062.99,792.27
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,1064.1,795.6
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,1057.91,794.39
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,1047.63,790.55
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,1030.77,781.9
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,1010.08,770.71
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,983.3,755.83
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,953.12,738.45
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,914.45,713.15
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,873.23,685.81
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,823.29,654.96
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,771.71,621.91
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,719.82,586.1
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,659.93,542.82
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,587.05,487.23
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,516.32,429.54
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,425.73,351.96
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,341.67,276.23
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,226.21,160.53
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,92.11,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,11.82,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,19.53,6.62
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,27.58,18.43
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,32.2,23.18
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,40.16,30.58
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,42.76,32.99
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,45.4,35.28
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,72.9,39.86
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,132.2,72.32
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,193.53,119.86
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,261.57,178.52
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,324.79,234.99
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,389.09,291.72
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,450.96,345.15
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,512.76,396.62
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,572.56,444.47
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,631.32,489.62
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,686.67,531.3
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,740.18,570.38
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,789.63,603.16
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,836.55,633.51
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,878.71,660.31
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,917.73,684.73
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,951.69,706.16
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,982.07,725.18
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,1006.33,740.47
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,1026.67,753.32
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,1041.15,763.13
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,1051.54,770.46
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,1056.09,774.8
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,1056.51,776.64
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,1050.33,774.21
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,1040.13,769.31
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,1023.03,761.26
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,1002.21,750.74
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,973.08,734.06
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,940.67,715.04
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,901.29,690.0
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,859.43,663.0
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,808.15,632.53
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,763.18,605.49
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,700.08,562.79
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,637.22,518.53
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,560.75,461.48
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,487.03,402.02
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,392.57,322.13
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,302.57,242.4
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,191.17,127.96
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,70.14,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,10.01,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,20.07,5.88
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,30.35,20.82
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,35.62,26.26
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,40.85,31.24
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,44.21,34.34
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,52.04,41.29
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,78.56,45.34
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,136.08,76.71
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,196.3,122.86
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,259.44,176.48
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,322.14,231.12
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,388.85,287.79
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,451.0,339.7
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,513.21,389.72
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,572.62,436.07
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,631.08,480.02
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,685.62,520.15
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,738.44,557.88
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,788.09,590.87
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,835.29,621.15
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,877.61,648.18
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,916.94,673.05
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,950.8,694.2
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,981.19,713.06
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,1005.56,728.32
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,1026.09,741.22
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,1041.33,750.85
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,1052.54,758.09
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,1056.09,760.63
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,1055.54,760.78
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,1047.86,757.03
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,1036.19,750.93
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,1017.59,740.93
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,995.3,728.63
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,966.16,711.97
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,933.86,693.16
2018,9,19,15,15,857.0,81.0,3.3,28.2,541.0,901.42,673.51
2018,9,19,15,30,838.0,78.0,3.3,28.2,495.0,857.17,645.6
2018,9,19,15,45,812.5,75.0,3.3,27.75,445.5,805.27,613.11
2018,9,19,16,0,787.0,72.0,3.3,27.3,396.0,752.03,578.88
2018,9,19,16,15,750.5,67.5,2.95,26.45,343.5,687.42,534.74
2018,9,19,16,30,714.0,63.0,2.6,25.6,291.0,623.13,489.48
2018,9,19,16,45,658.0,57.5,2.3,24.7,238.5,545.04,432.31
2018,9,19,17,0,602.0,52.0,2.0,23.8,186.0,475.35,377.14
