Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,17,30,219.0,26.0,3.4,16.6,41.0,165.99,97.35
2018,9,29,17,45,119.5,14.5,3.2,15.9,21.5,67.1,0.0
2018,9,29,18,0,20.0,3.0,3.0,15.2,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,2.75,14.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,30,5,45,12.0,2.0,0.7,11.8,1.5,0.0,0.0
2018,9,30,6,0,24.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,9,30,6,15,155.5,17.0,0.75,12.35,28.5,15.46,0.0
2018,9,30,6,30,287.0,30.0,0.8,12.8,54.0,25.11,13.93
2018,9,30,6,45,393.0,40.0,0.85,13.25,97.5,32.33,22.62
2018,9,30,7,0,499.0,50.0,0.9,13.7,141.0,39.38,29.4
2018,9,30,7,15,567.0,56.5,0.9,14.1,190.5,43.14,33.0
2018,9,30,7,30,635.0,63.0,0.9,14.5,240.0,46.88,36.38
2018,9,30,7,45,680.5,67.5,0.85,14.9,290.5,74.73,42.19
2018,9,30,8,0,726.0,72.0,0.8,15.3,341.0,134.3,76.83
2018,9,30,8,15,758.0,75.5,0.7,15.95,389.5,192.05,120.89
2018,9,30,8,30,790.0,79.0,0.6,16.6,438.0,253.34,172.28
2018,9,30,8,45,814.0,81.0,0.5,17.25,483.0,314.17,224.42
2018,9,30,9,0,838.0,83.0,0.4,17.9,528.0,376.9,276.92
2018,9,30,9,15,856.0,84.0,0.3,18.55,568.0,439.12,327.08
2018,9,30,9,30,874.0,85.0,0.2,19.2,608.0,499.8,373.8
2018,9,30,9,45,873.0,91.0,0.15,19.8,638.0,555.34,415.19
2018,9,30,10,0,872.0,97.0,0.1,20.4,668.0,608.84,453.28
2018,9,30,10,15,874.0,101.0,0.25,20.8,693.0,660.09,490.84
2018,9,30,10,30,876.0,105.0,0.4,21.2,718.0,709.2,526.3
2018,9,30,10,45,879.0,107.5,0.6,21.65,736.5,755.23,559.09
2018,9,30,11,0,882.0,110.0,0.8,22.1,755.0,798.8,588.87
2018,9,30,11,15,796.5,149.0,0.95,22.45,738.0,811.83,597.91
2018,9,30,11,30,711.0,188.0,1.1,22.8,721.0,815.46,601.12
2018,9,30,11,45,737.0,177.0,1.3,23.1,732.0,853.47,627.88
2018,9,30,12,0,763.0,166.0,1.5,23.4,743.0,889.57,652.86
2018,9,30,12,15,850.0,127.5,1.6,23.6,766.5,945.03,689.34
2018,9,30,12,30,937.0,89.0,1.7,23.8,790.0,994.46,721.46
2018,9,30,12,45,903.5,102.0,1.8,24.0,768.5,993.29,721.32
2018,9,30,13,0,870.0,115.0,1.9,24.2,747.0,987.51,718.91
2018,9,30,13,15,682.5,177.5,2.0,24.1,665.0,899.78,663.87
2018,9,30,13,30,495.0,240.0,2.1,24.0,583.0,782.15,584.96
2018,9,30,13,45,414.0,257.0,2.2,23.9,536.0,723.63,545.46
2018,9,30,14,0,333.0,274.0,2.3,23.8,489.0,647.08,492.03
2018,9,30,14,15,273.5,265.0,2.4,23.5,435.5,579.02,444.48
2018,9,30,14,30,214.0,256.0,2.5,23.2,382.0,492.56,382.24
2018,9,30,14,45,229.0,221.0,2.65,22.9,347.5,481.96,377.32
2018,9,30,15,0,244.0,186.0,2.8,22.6,313.0,450.49,356.46
2018,9,30,15,15,224.0,180.5,2.8,22.6,289.0,422.5,335.67
2018,9,30,15,30,204.0,175.0,2.8,22.6,265.0,378.49,302.48
2018,9,30,15,45,131.0,156.5,3.05,21.75,212.0,291.97,234.91
2018,9,30,16,0,58.0,138.0,3.3,20.9,159.0,196.06,157.49
2018,9,30,16,15,42.0,116.5,3.4,20.4,130.5,159.02,127.53
2018,9,30,16,30,26.0,95.0,3.5,19.9,102.0,122.93,97.58
2018,9,30,16,45,15.0,73.0,3.55,19.35,77.0,82.71,63.8
2018,9,30,17,0,4.0,51.0,3.6,18.8,52.0,52.3,37.83
2018,9,30,17,15,2.0,33.5,3.5,18.25,34.0,33.23,21.22
2018,9,30,17,30,0.0,16.0,3.4,17.7,16.0,14.09,1.86
2018,9,30,17,45,0.0,8.0,3.25,17.15,8.0,7.28,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,11.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,10.0,0.9,11.75,10.0,9.1,0.0
2018,10,1,6,30,0.0,19.0,1.0,12.2,19.0,16.74,7.1
2018,10,1,6,45,0.0,32.5,1.1,12.6,32.5,28.54,19.32
2018,10,1,7,0,0.0,46.0,1.2,13.0,46.0,40.1,30.09
2018,10,1,7,15,0.0,64.0,1.2,13.5,64.0,55.05,43.66
2018,10,1,7,30,0.0,82.0,1.2,14.0,82.0,69.82,56.82
2018,10,1,7,45,1.5,91.0,1.15,14.5,91.5,78.14,61.04
2018,10,1,8,0,3.0,100.0,1.1,15.0,101.0,86.79,67.95
2018,10,1,8,15,9.0,114.0,1.0,15.8,118.0,100.36,78.54
2018,10,1,8,30,15.0,128.0,0.9,16.6,135.0,114.79,89.71
2018,10,1,8,45,13.0,138.0,0.85,17.45,144.5,124.35,97.06
2018,10,1,9,0,11.0,148.0,0.8,18.3,154.0,133.67,104.08
2018,10,1,9,15,12.0,169.0,0.75,18.85,176.0,153.51,119.45
2018,10,1,9,30,13.0,190.0,0.7,19.4,198.0,173.72,134.84
2018,10,1,9,45,25.0,220.5,0.65,19.95,236.5,208.53,161.41
2018,10,1,10,0,37.0,251.0,0.6,20.5,275.0,249.16,191.91
2018,10,1,10,15,72.5,281.0,0.55,21.0,330.5,303.54,232.53
2018,10,1,10,30,108.0,311.0,0.5,21.5,386.0,362.17,275.3
2018,10,1,10,45,113.0,328.0,0.5,22.0,408.5,398.57,300.64
2018,10,1,11,0,118.0,345.0,0.5,22.5,431.0,428.15,320.91
2018,10,1,11,15,326.5,291.5,0.6,22.9,534.0,562.57,420.71
2018,10,1,11,30,535.0,238.0,0.7,23.3,637.0,712.43,526.21
2018,10,1,11,45,474.0,264.0,0.75,23.65,618.5,707.31,519.64
2018,10,1,12,0,413.0,290.0,0.8,24.0,600.0,696.92,511.3
2018,10,1,12,15,407.5,301.0,0.95,24.2,605.5,717.88,526.72
2018,10,1,12,30,402.0,312.0,1.1,24.4,611.0,722.56,531.16
2018,10,1,12,45,320.5,326.0,1.25,24.6,562.0,670.27,495.24
2018,10,1,13,0,239.0,340.0,1.4,24.8,513.0,597.18,444.7
2018,10,1,13,15,230.0,331.0,1.55,24.9,493.5,583.85,437.16
2018,10,1,13,30,221.0,322.0,1.7,25.0,474.0,569.28,428.11
2018,10,1,13,45,225.0,307.0,1.85,25.05,456.5,559.32,422.8
2018,10,1,14,0,229.0,292.0,2.0,25.1,439.0,548.13,416.52
2018,10,1,14,15,263.5,267.5,2.1,24.85,428.0,572.43,436.71
2018,10,1,14,30,298.0,243.0,2.2,24.6,417.0,575.52,441.88
2018,10,1,14,45,277.0,228.5,2.25,24.3,381.0,536.16,414.72
2018,10,1,15,0,256.0,214.0,2.3,24.0,345.0,496.35,387.0
2018,10,1,15,15,191.0,198.0,2.3,24.0,291.0,398.37,313.49
2018,10,1,15,30,126.0,182.0,2.3,24.0,237.0,321.08,253.77
2018,10,1,15,45,142.5,161.5,2.15,23.05,216.5,308.6,246.4
2018,10,1,16,0,159.0,141.0,2.0,22.1,196.0,294.32,236.99
2018,10,1,16,15,121.0,119.0,1.95,21.5,157.0,235.31,189.92
2018,10,1,16,30,83.0,97.0,1.9,20.9,118.0,178.79,143.75
2018,10,1,16,45,43.5,72.0,1.85,20.25,83.0,108.44,85.21
2018,10,1,17,0,4.0,47.0,1.8,19.6,48.0,47.6,33.74
2018,10,1,17,15,3.0,31.0,1.85,19.1,31.5,30.91,19.14
2018,10,1,17,30,2.0,15.0,1.9,18.6,15.0,14.21,0.12
2018,10,1,17,45,1.0,7.5,1.9,18.1,7.5,7.27,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,2,5,45,3.0,0.5,1.45,13.05,0.5,0.0,0.0
2018,10,2,6,0,6.0,1.0,1.5,13.0,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.5,1.7,13.25,17.5,13.19,0.0
2018,10,2,6,30,79.0,28.0,1.9,13.5,34.0,22.56,10.87
2018,10,2,6,45,144.5,44.5,2.1,13.75,66.0,35.33,25.0
2018,10,2,7,0,210.0,61.0,2.3,14.0,98.0,47.81,36.69
2018,10,2,7,15,213.5,78.5,2.2,14.5,126.5,60.43,48.2
2018,10,2,7,30,217.0,96.0,2.1,15.0,155.0,72.58,59.03
2018,10,2,7,45,155.5,112.5,2.0,15.5,159.0,94.78,71.19
2018,10,2,8,0,94.0,129.0,1.9,16.0,163.0,114.32,86.82
2018,10,2,8,15,150.5,147.0,1.85,16.95,210.5,147.13,110.64
2018,10,2,8,30,207.0,165.0,1.8,17.9,258.0,186.31,140.47
2018,10,2,8,45,171.0,136.0,1.8,18.8,218.0,168.54,128.13
2018,10,2,9,0,135.0,107.0,1.8,19.7,178.0,143.78,109.85
2018,10,2,9,15,240.5,170.0,1.75,20.35,307.5,253.41,196.32
2018,10,2,9,30,346.0,233.0,1.7,21.0,437.0,376.42,290.43
2018,10,2,9,45,395.0,235.5,1.65,21.65,481.0,432.7,332.64
2018,10,2,10,0,444.0,238.0,1.6,22.3,525.0,490.03,375.09
2018,10,2,10,15,577.5,197.5,1.55,22.8,586.5,567.99,432.9
2018,10,2,10,30,711.0,157.0,1.5,23.3,648.0,652.59,494.04
2018,10,2,10,45,645.0,185.5,1.45,23.8,640.5,668.96,503.13
2018,10,2,11,0,579.0,214.0,1.4,24.3,633.0,677.51,506.83
2018,10,2,11,15,644.5,193.5,1.3,24.65,666.0,737.48,547.75
2018,10,2,11,30,710.0,173.0,1.2,25.0,699.0,798.64,587.39
2018,10,2,11,45,783.5,143.5,1.1,25.3,726.5,853.37,620.35
2018,10,2,12,0,857.0,114.0,1.0,25.6,754.0,903.93,649.79
2018,10,2,12,15,671.0,197.0,0.8,25.8,696.0,858.5,616.52
2018,10,2,12,30,485.0,280.0,0.6,26.0,638.0,781.95,560.48
2018,10,2,12,45,410.0,254.5,0.45,26.2,553.5,694.63,501.89
2018,10,2,13,0,335.0,229.0,0.3,26.4,469.0,602.27,439.05
2018,10,2,13,15,303.5,233.5,0.4,26.5,446.5,562.92,414.58
2018,10,2,13,30,272.0,238.0,0.5,26.6,424.0,540.96,400.51
2018,10,2,13,45,305.0,253.0,0.55,26.7,453.5,593.37,437.93
2018,10,2,14,0,338.0,268.0,0.6,26.8,483.0,644.77,473.5
2018,10,2,14,15,416.5,226.5,0.85,26.7,477.0,689.77,509.41
2018,10,2,14,30,495.0,185.0,1.1,26.6,471.0,712.65,530.92
2018,10,2,14,45,429.5,189.0,1.35,26.55,424.5,649.17,489.39
2018,10,2,15,0,364.0,193.0,1.6,26.5,378.0,568.47,434.93
2018,10,2,15,15,293.0,185.5,1.6,26.5,325.5,490.05,378.47
2018,10,2,15,30,222.0,178.0,1.6,26.5,273.0,414.74,322.68
2018,10,2,15,45,289.5,146.0,2.1,25.8,255.0,424.81,335.74
2018,10,2,16,0,357.0,114.0,2.6,25.1,237.0,445.17,355.25
2018,10,2,16,15,454.5,87.0,2.8,24.45,217.5,470.15,377.47
2018,10,2,16,30,552.0,60.0,3.0,23.8,198.0,491.45,395.18
2018,10,2,16,45,481.0,51.5,3.2,23.15,152.0,408.9,328.79
2018,10,2,17,0,410.0,43.0,3.4,22.5,106.0,331.81,263.93
2018,10,2,17,15,298.5,32.5,3.5,21.75,69.0,236.49,179.7
2018,10,2,17,30,187.0,22.0,3.6,21.0,32.0,138.3,24.18
2018,10,2,17,45,93.5,11.0,3.75,20.25,16.0,51.59,0.0
2018,10,2,18,0,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,5,45,1.5,0.5,0.75,14.25,0.5,0.0,0.0
2018,10,3,6,0,3.0,1.0,0.7,14.3,1.0,0.0,0.0
2018,10,3,6,15,17.5,9.0,0.8,14.55,10.0,8.19,0.0
2018,10,3,6,30,32.0,17.0,0.9,14.8,19.0,14.79,4.7
2018,10,3,6,45,37.5,31.0,1.05,15.05,35.5,26.3,17.05
2018,10,3,7,0,43.0,45.0,1.2,15.3,52.0,37.53,27.47
2018,10,3,7,15,160.5,61.0,1.15,15.6,102.0,47.81,36.87
2018,10,3,7,30,278.0,77.0,1.1,15.9,152.0,56.03,44.23
2018,10,3,7,45,433.5,80.5,1.05,16.15,224.0,75.88,48.62
2018,10,3,8,0,589.0,84.0,1.0,16.4,296.0,126.78,76.09
2018,10,3,8,15,698.5,72.5,1.05,16.85,358.0,179.93,113.58
2018,10,3,8,30,808.0,61.0,1.1,17.3,420.0,245.21,165.71
2018,10,3,8,45,828.0,63.0,1.1,17.7,463.5,304.99,218.41
2018,10,3,9,0,848.0,65.0,1.1,18.1,507.0,366.04,271.52
2018,10,3,9,15,855.5,69.5,1.2,18.7,544.0,425.3,322.03
2018,10,3,9,30,863.0,74.0,1.3,19.3,581.0,483.91,370.26
2018,10,3,9,45,865.5,79.5,1.35,19.9,612.0,539.95,414.56
2018,10,3,10,0,868.0,85.0,1.4,20.5,643.0,594.35,455.97
2018,10,3,10,15,719.0,139.5,1.5,21.05,614.5,602.26,461.41
2018,10,3,10,30,570.0,194.0,1.6,21.6,586.0,592.27,453.0
2018,10,3,10,45,708.5,151.5,1.7,22.15,652.0,681.21,518.86
2018,10,3,11,0,847.0,109.0,1.8,22.7,718.0,769.68,580.48
2018,10,3,11,15,765.5,141.5,1.95,22.9,698.0,778.23,585.87
2018,10,3,11,30,684.0,174.0,2.1,23.1,678.0,777.5,585.72
2018,10,3,11,45,427.5,244.0,2.2,23.3,559.5,646.1,489.73
2018,10,3,12,0,171.0,314.0,2.3,23.5,441.0,476.3,362.56
2018,10,3,12,15,477.5,222.5,2.5,23.5,573.5,699.91,533.1
2018,10,3,12,30,784.0,131.0,2.7,23.5,706.0,903.68,675.97
2018,10,3,12,45,823.0,116.5,2.85,23.55,711.0,939.32,699.5
2018,10,3,13,0,862.0,102.0,3.0,23.6,716.0,961.96,715.92
2018,10,3,13,15,835.0,108.0,3.1,23.3,689.0,960.63,717.18
2018,10,3,13,30,808.0,114.0,3.2,23.0,662.0,945.67,709.6
2018,10,3,13,45,809.5,109.0,3.3,22.65,639.0,941.97,709.96
2018,10,3,14,0,811.0,104.0,3.4,22.3,616.0,934.58,707.84
2018,10,3,14,15,725.0,123.5,3.5,22.05,562.5,874.47,669.05
2018,10,3,14,30,639.0,143.0,3.6,21.8,509.0,807.71,625.09
2018,10,3,14,45,479.5,171.5,3.65,21.5,435.0,674.4,530.22
2018,10,3,15,0,320.0,200.0,3.7,21.2,361.0,537.05,426.82
2018,10,3,15,15,230.5,188.5,3.7,21.2,299.0,438.71,351.32
2018,10,3,15,30,141.0,177.0,3.7,21.2,237.0,328.3,264.18
2018,10,3,15,45,171.5,152.5,3.65,20.6,216.5,321.21,261.2
2018,10,3,16,0,202.0,128.0,3.6,20.0,196.0,325.8,266.67
2018,10,3,16,15,227.5,106.0,3.4,19.55,171.0,310.94,255.76
2018,10,3,16,30,253.0,84.0,3.2,19.1,146.0,292.72,241.23
2018,10,3,16,45,217.5,67.5,3.05,18.7,112.0,239.44,195.86
2018,10,3,17,0,182.0,51.0,2.9,18.3,78.0,189.03,151.57
2018,10,3,17,15,131.5,34.5,2.7,17.8,50.0,133.63,100.15
2018,10,3,17,30,81.0,18.0,2.5,17.3,22.0,78.92,0.0
2018,10,3,17,45,40.5,9.0,2.3,16.8,11.0,26.12,0.0
2018,10,3,18,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,4,5,45,9.5,1.5,1.75,12.55,1.0,0.0,0.0
2018,10,4,6,0,19.0,3.0,1.9,12.7,2.0,0.0,0.0
2018,10,4,6,15,62.0,6.0,2.15,13.0,9.0,5.46,0.0
2018,10,4,6,30,105.0,9.0,2.4,13.3,16.0,6.66,0.0
2018,10,4,6,45,52.5,10.5,2.7,13.6,14.0,7.95,1.22
2018,10,4,7,0,0.0,12.0,3.0,13.9,12.0,10.53,3.69
2018,10,4,7,15,0.0,24.0,3.1,14.2,24.0,21.11,13.25
2018,10,4,7,30,0.0,36.0,3.2,14.5,36.0,31.72,22.8
2018,10,4,7,45,9.5,77.0,3.25,14.8,80.5,67.35,51.72
2018,10,4,8,0,19.0,118.0,3.3,15.1,125.0,102.43,80.52
2018,10,4,8,15,56.0,150.0,3.4,15.45,174.0,134.93,105.59
2018,10,4,8,30,93.0,182.0,3.5,15.8,223.0,174.94,137.04
2018,10,4,8,45,78.0,192.0,3.55,16.15,229.0,187.58,147.98
2018,10,4,9,0,63.0,202.0,3.6,16.5,235.0,198.08,156.89
2018,10,4,9,15,81.0,228.0,3.65,16.8,273.5,233.99,185.57
2018,10,4,9,30,99.0,254.0,3.7,17.1,312.0,272.55,216.14
2018,10,4,9,45,84.0,262.5,3.8,17.4,313.5,280.53,222.25
2018,10,4,10,0,69.0,271.0,3.9,17.7,315.0,286.69,226.73
2018,10,4,10,15,47.0,252.5,3.95,17.95,283.0,261.51,206.37
2018,10,4,10,30,25.0,234.0,4.0,18.2,251.0,233.32,183.46
2018,10,4,10,45,83.5,283.5,4.1,18.45,342.5,326.2,257.38
2018,10,4,11,0,142.0,333.0,4.2,18.7,434.0,435.83,342.3
2018,10,4,11,15,132.0,336.5,4.3,18.85,431.5,440.96,345.55
2018,10,4,11,30,122.0,340.0,4.4,19.0,429.0,444.91,348.26
2018,10,4,11,45,289.0,305.5,4.5,19.15,518.0,575.57,451.57
2018,10,4,12,0,456.0,271.0,4.6,19.3,607.0,715.93,558.92
2018,10,4,12,15,682.0,179.5,4.6,19.3,678.5,849.05,659.48
2018,10,4,12,30,908.0,88.0,4.6,19.3,750.0,961.9,738.52
2018,10,4,12,45,854.5,108.5,4.65,19.3,723.0,949.57,729.96
2018,10,4,13,0,801.0,129.0,4.7,19.3,696.0,942.79,726.28
2018,10,4,13,15,556.0,214.0,4.7,19.15,602.0,806.11,629.11
2018,10,4,13,30,311.0,299.0,4.7,19.0,508.0,649.71,509.47
2018,10,4,13,45,481.5,229.5,4.7,18.85,538.0,757.41,595.96
2018,10,4,14,0,652.0,160.0,4.7,18.7,568.0,851.08,667.76
2018,10,4,14,15,749.0,120.0,4.7,18.5,564.0,892.0,698.55
2018,10,4,14,30,846.0,80.0,4.7,18.3,560.0,910.35,713.6
2018,10,4,14,45,832.5,77.0,4.65,18.1,521.0,880.11,693.67
2018,10,4,15,0,819.0,74.0,4.6,17.9,482.0,856.05,678.47
2018,10,4,15,15,795.5,71.5,4.6,17.9,437.5,811.86,648.13
2018,10,4,15,30,772.0,69.0,4.6,17.9,393.0,765.84,616.05
2018,10,4,15,45,744.0,64.5,4.45,17.3,346.0,712.04,578.01
2018,10,4,16,0,716.0,60.0,4.3,16.7,299.0,657.46,538.35
2018,10,4,16,15,674.5,55.0,4.15,16.2,250.5,591.88,488.55
2018,10,4,16,30,633.0,50.0,4.0,15.7,202.0,527.41,437.67
2018,10,4,16,45,559.0,44.0,3.85,15.15,154.5,447.73,370.65
2018,10,4,17,0,485.0,38.0,3.7,14.6,107.0,369.02,300.88
2018,10,4,17,15,341.0,28.5,3.6,14.05,67.5,254.39,193.79
2018,10,4,17,30,197.0,19.0,3.5,13.5,28.0,136.0,0.0
2018,10,4,17,45,98.5,9.5,3.35,12.95,14.0,8.64,0.0
2018,10,4,18,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,5,5,45,12.0,1.5,1.1,7.65,1.0,0.0,0.0
2018,10,5,6,0,24.0,3.0,1.1,7.7,2.0,0.0,0.0
2018,10,5,6,15,151.0,14.0,1.2,8.5,23.0,12.73,0.0
2018,10,5,6,30,278.0,25.0,1.3,9.3,44.0,20.98,7.49
2018,10,5,6,45,422.5,31.5,1.45,10.1,88.0,25.3,16.43
2018,10,5,7,0,567.0,38.0,1.6,10.9,132.0,32.48,23.42
2018,10,5,7,15,471.5,58.0,1.55,11.35,154.5,44.75,34.73
2018,10,5,7,30,376.0,78.0,1.5,11.8,177.0,57.4,46.2
2018,10,5,7,45,445.0,87.5,1.45,12.2,227.5,81.79,54.17
2018,10,5,8,0,514.0,97.0,1.4,12.6,278.0,130.36,83.55
2018,10,5,8,15,540.0,103.5,1.35,13.15,317.5,176.73,119.66
2018,10,5,8,30,566.0,110.0,1.3,13.7,357.0,226.16,161.74
2018,10,5,8,45,700.5,92.5,1.25,14.2,430.5,289.07,212.62
2018,10,5,9,0,835.0,75.0,1.2,14.7,504.0,368.59,277.67
2018,10,5,9,15,691.5,125.0,1.25,15.5,498.5,405.97,312.79
2018,10,5,9,30,548.0,175.0,1.3,16.3,493.0,424.52,330.37
2018,10,5,9,45,632.5,160.0,1.3,17.1,546.5,493.29,383.65
2018,10,5,10,0,717.0,145.0,1.3,17.9,600.0,565.97,438.23
2018,10,5,10,15,822.0,111.0,1.25,18.65,653.0,638.4,491.35
2018,10,5,10,30,927.0,77.0,1.2,19.4,706.0,713.86,545.09
2018,10,5,10,45,931.0,77.5,1.2,20.1,724.0,760.1,574.38
2018,10,5,11,0,935.0,78.0,1.2,20.8,742.0,803.74,601.35
2018,10,5,11,15,905.0,93.0,1.2,21.15,743.5,832.79,619.03
2018,10,5,11,30,875.0,108.0,1.2,21.5,745.0,856.57,633.3
2018,10,5,11,45,645.0,180.0,1.25,21.85,650.5,774.47,577.89
2018,10,5,12,0,415.0,252.0,1.3,22.2,556.0,659.3,495.09
2018,10,5,12,15,463.0,245.0,1.4,22.15,582.0,710.18,533.61
2018,10,5,12,30,511.0,238.0,1.5,22.1,608.0,760.83,570.12
2018,10,5,12,45,719.0,158.5,1.6,22.05,669.0,891.04,661.21
2018,10,5,13,0,927.0,79.0,1.7,22.0,730.0,995.56,729.97
2018,10,5,13,15,836.0,111.0,1.8,22.15,685.5,962.81,709.15
2018,10,5,13,30,745.0,143.0,1.9,22.3,641.0,921.57,684.1
2018,10,5,13,45,783.5,122.5,2.05,22.45,626.5,929.84,692.33
2018,10,5,14,0,822.0,102.0,2.2,22.6,612.0,940.11,701.48
2018,10,5,14,15,846.5,87.0,2.3,22.35,587.0,928.48,696.7
2018,10,5,14,30,871.0,72.0,2.4,22.1,562.0,922.16,695.76
2018,10,5,14,45,835.5,75.0,2.45,21.85,517.0,878.72,669.02
2018,10,5,15,0,800.0,78.0,2.5,21.6,472.0,842.47,647.18
2018,10,5,15,15,767.5,75.5,2.5,21.6,425.0,790.87,613.05
2018,10,5,15,30,735.0,73.0,2.5,21.6,378.0,738.0,577.44
2018,10,5,15,45,726.5,65.5,2.6,21.0,336.0,697.49,551.8
2018,10,5,16,0,718.0,58.0,2.7,20.4,294.0,654.85,523.37
2018,10,5,16,15,668.5,53.5,2.65,19.7,244.5,584.04,471.71
2018,10,5,16,30,619.0,49.0,2.6,19.0,195.0,515.02,419.11
2018,10,5,16,45,524.0,44.0,2.5,18.35,146.5,424.05,344.57
2018,10,5,17,0,429.0,39.0,2.4,17.7,98.0,335.81,268.7
2018,10,5,17,15,286.0,28.0,2.65,17.15,60.5,223.28,163.85
2018,10,5,17,30,143.0,17.0,2.9,16.6,23.0,85.55,0.0
2018,10,5,17,45,71.5,8.5,3.2,16.05,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,6,6,15,166.0,11.0,1.5,10.1,21.5,10.01,0.0
2018,10,6,6,30,332.0,22.0,1.8,10.9,43.0,18.28,4.61
2018,10,6,6,45,462.5,28.0,2.05,11.7,86.5,24.37,15.42
2018,10,6,7,0,593.0,34.0,2.3,12.5,130.0,28.93,20.06
2018,10,6,7,15,659.0,38.0,2.3,13.25,180.0,31.57,22.66
2018,10,6,7,30,725.0,42.0,2.3,14.0,230.0,34.28,25.14
2018,10,6,7,45,767.0,44.5,2.35,14.8,280.0,68.3,34.62
2018,10,6,8,0,809.0,47.0,2.4,15.6,330.0,126.43,66.99
2018,10,6,8,15,837.5,49.5,2.6,16.4,379.0,187.05,114.21
2018,10,6,8,30,866.0,52.0,2.8,17.2,428.0,250.48,169.15
2018,10,6,8,45,886.0,53.5,3.0,18.0,472.5,313.05,225.24
2018,10,6,9,0,906.0,55.0,3.2,18.8,517.0,376.8,281.79
2018,10,6,9,15,919.0,57.5,3.35,19.2,557.0,439.54,336.63
2018,10,6,9,30,932.0,60.0,3.5,19.6,597.0,502.09,389.63
2018,10,6,9,45,940.0,63.5,3.6,20.05,631.0,562.55,439.13
2018,10,6,10,0,948.0,67.0,3.7,20.5,665.0,621.74,486.01
2018,10,6,10,15,956.5,67.5,3.8,20.8,692.0,676.61,528.63
2018,10,6,10,30,965.0,68.0,3.9,21.1,719.0,729.66,568.77
2018,10,6,10,45,971.0,68.0,3.95,21.4,738.5,778.28,602.32
2018,10,6,11,0,977.0,68.0,4.0,21.7,758.0,824.33,633.69
2018,10,6,11,15,980.0,68.0,4.1,21.9,769.0,865.19,661.64
2018,10,6,11,30,983.0,68.0,4.2,22.1,780.0,902.83,687.24
2018,10,6,11,45,985.0,68.0,4.3,22.35,783.5,936.21,709.72
2018,10,6,12,0,987.0,68.0,4.4,22.6,787.0,965.98,729.73
2018,10,6,12,15,985.0,68.0,4.55,22.7,781.5,988.34,745.67
2018,10,6,12,30,983.0,68.0,4.7,22.8,776.0,1006.68,759.29
2018,10,6,12,45,979.5,68.0,4.85,22.95,762.5,1019.51,769.2
2018,10,6,13,0,976.0,68.0,5.0,23.1,749.0,1028.2,776.48
2018,10,6,13,15,971.0,67.0,5.05,23.1,727.5,1030.04,778.92
2018,10,6,13,30,966.0,66.0,5.1,23.1,706.0,1027.72,778.73
2018,10,6,13,45,958.0,64.5,5.2,23.15,677.0,1017.72,773.72
2018,10,6,14,0,950.0,63.0,5.3,23.2,648.0,1003.7,766.09
2018,10,6,14,15,938.5,61.5,5.35,23.15,612.0,982.44,753.44
2018,10,6,14,30,927.0,60.0,5.4,23.1,576.0,957.54,738.3
2018,10,6,14,45,911.0,58.5,5.45,23.0,535.0,925.06,717.89
2018,10,6,15,0,895.0,57.0,5.5,22.9,494.0,889.58,695.16
2018,10,6,15,15,873.5,55.0,5.5,22.9,448.0,845.9,665.64
2018,10,6,15,30,852.0,53.0,5.5,22.9,402.0,800.15,634.16
2018,10,6,15,45,817.5,51.5,5.35,22.5,352.5,742.91,593.73
2018,10,6,16,0,783.0,50.0,5.2,22.1,303.0,685.42,552.03
2018,10,6,16,15,728.5,47.5,4.8,21.4,251.5,618.65,501.45
2018,10,6,16,30,674.0,45.0,4.4,20.7,200.0,546.57,444.7
2018,10,6,16,45,588.5,39.5,3.95,20.05,150.5,453.3,367.64
2018,10,6,17,0,503.0,34.0,3.5,19.4,101.0,365.96,291.29
2018,10,6,17,15,352.0,25.5,3.4,18.7,62.5,254.12,180.5
2018,10,6,17,30,201.0,17.0,3.3,18.0,24.0,113.5,0.0
2018,10,6,17,45,100.5,8.5,3.2,17.35,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,6,15,159.5,11.5,4.05,11.35,21.0,10.46,0.0
2018,10,7,6,30,319.0,23.0,4.3,11.8,42.0,19.36,3.66
2018,10,7,6,45,451.5,30.0,4.5,12.25,86.0,26.44,17.03
2018,10,7,7,0,584.0,37.0,4.7,12.7,130.0,31.8,22.51
2018,10,7,7,15,651.5,42.0,5.0,13.35,180.5,35.15,25.8
2018,10,7,7,30,719.0,47.0,5.3,14.0,231.0,38.54,28.91
2018,10,7,7,45,761.0,50.5,5.6,14.65,281.5,68.76,35.17
2018,10,7,8,0,803.0,54.0,5.9,15.3,332.0,127.73,68.6
2018,10,7,8,15,830.5,57.5,5.95,15.9,381.0,192.76,120.03
2018,10,7,8,30,858.0,61.0,6.0,16.5,430.0,256.61,176.04
2018,10,7,8,45,877.5,63.0,6.1,17.15,474.5,319.19,233.04
2018,10,7,9,0,897.0,65.0,6.2,17.8,519.0,382.88,290.65
2018,10,7,9,15,912.0,66.5,6.2,18.35,558.5,445.08,345.91
2018,10,7,9,30,927.0,68.0,6.2,18.9,598.0,507.28,399.5
2018,10,7,9,45,938.0,69.5,6.25,19.4,632.0,567.1,449.69
2018,10,7,10,0,949.0,71.0,6.3,19.9,666.0,625.9,497.52
2018,10,7,10,15,951.0,74.0,6.25,20.3,691.0,679.3,539.72
2018,10,7,10,30,953.0,77.0,6.2,20.7,716.0,730.31,578.88
2018,10,7,10,45,950.5,80.5,6.2,21.1,732.5,776.01,611.43
2018,10,7,11,0,948.0,84.0,6.2,21.5,749.0,818.58,640.99
2018,10,7,11,15,945.0,86.5,6.15,21.8,758.0,856.38,666.88
2018,10,7,11,30,942.0,89.0,6.1,22.1,767.0,890.72,690.12
2018,10,7,11,45,936.5,91.5,6.05,22.4,767.5,919.33,709.14
2018,10,7,12,0,931.0,94.0,6.0,22.7,768.0,944.14,725.45
2018,10,7,12,15,936.0,91.0,6.0,22.95,764.5,968.57,741.94
2018,10,7,12,30,941.0,88.0,6.0,23.2,761.0,989.35,755.94
2018,10,7,12,45,945.5,84.0,5.95,23.5,749.5,1004.72,765.79
2018,10,7,13,0,950.0,80.0,5.9,23.8,738.0,1016.14,773.04
2018,10,7,13,15,937.5,81.0,5.9,23.9,714.5,1013.08,771.37
2018,10,7,13,30,925.0,82.0,5.9,24.0,691.0,1005.99,767.15
2018,10,7,13,45,907.5,83.5,5.9,24.1,660.0,990.77,757.45
2018,10,7,14,0,890.0,85.0,5.9,24.2,629.0,971.88,745.35
2018,10,7,14,15,875.0,83.5,5.85,24.2,593.0,948.22,729.99
2018,10,7,14,30,860.0,82.0,5.8,24.2,557.0,921.28,712.37
2018,10,7,14,45,839.5,80.5,5.75,24.2,515.5,895.54,695.63
2018,10,7,15,0,819.0,79.0,5.7,24.2,474.0,857.59,670.03
2018,10,7,15,15,793.5,76.0,5.7,24.2,428.5,810.99,638.14
2018,10,7,15,30,768.0,73.0,5.7,24.2,383.0,762.63,604.45
2018,10,7,15,45,740.5,67.0,5.05,23.8,335.0,707.51,563.37
2018,10,7,16,0,713.0,61.0,4.4,23.4,287.0,651.58,520.79
2018,10,7,16,15,677.0,54.0,3.95,22.4,239.0,587.8,473.5
2018,10,7,16,30,641.0,47.0,3.5,21.4,191.0,524.78,424.61
2018,10,7,16,45,573.0,39.5,3.05,20.45,144.0,441.93,356.17
2018,10,7,17,0,505.0,32.0,2.6,19.5,97.0,363.88,287.43
2018,10,7,17,15,341.0,23.5,2.6,18.8,58.5,242.89,164.71
2018,10,7,17,30,177.0,15.0,2.6,18.1,20.0,99.58,0.0
2018,10,7,17,45,88.5,7.5,2.55,17.35,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,8,6,15,165.0,10.5,2.3,11.2,20.0,9.55,0.0
2018,10,8,6,30,330.0,21.0,2.6,12.0,40.0,17.56,1.06
2018,10,8,6,45,463.0,27.0,2.9,12.8,83.0,23.61,14.48
2018,10,8,7,0,596.0,33.0,3.2,13.6,126.0,28.19,19.23
2018,10,8,7,15,662.0,37.5,3.45,14.25,175.5,31.29,22.26
2018,10,8,7,30,728.0,42.0,3.7,14.9,225.0,34.43,25.14
2018,10,8,7,45,768.0,44.5,3.95,15.6,274.5,68.29,34.5
2018,10,8,8,0,808.0,47.0,4.2,16.3,324.0,126.23,66.82
2018,10,8,8,15,835.0,49.0,4.2,16.95,371.5,186.03,113.55
2018,10,8,8,30,862.0,51.0,4.2,17.6,419.0,248.4,167.92
2018,10,8,8,45,880.5,53.5,4.2,18.25,463.0,311.09,224.43
2018,10,8,9,0,899.0,56.0,4.2,18.9,507.0,374.82,281.25
2018,10,8,9,15,912.5,57.0,4.15,19.55,545.5,435.77,334.49
2018,10,8,9,30,926.0,58.0,4.1,20.2,584.0,496.54,385.75
2018,10,8,9,45,935.5,59.5,4.05,20.8,617.0,555.26,433.65
2018,10,8,10,0,945.0,61.0,4.0,21.4,650.0,612.83,478.9
2018,10,8,10,15,952.0,61.5,4.0,21.9,675.5,666.34,519.94
2018,10,8,10,30,959.0,62.0,4.0,22.4,701.0,717.89,558.15
2018,10,8,10,45,963.5,62.5,3.95,22.9,719.5,765.42,590.09
2018,10,8,11,0,968.0,63.0,3.9,23.4,738.0,810.3,619.68
2018,10,8,11,15,970.5,63.5,3.85,23.75,749.0,850.71,646.14
2018,10,8,11,30,973.0,64.0,3.8,24.1,760.0,887.92,670.14
2018,10,8,11,45,974.0,64.5,3.8,24.4,763.0,920.45,691.17
2018,10,8,12,0,975.0,65.0,3.8,24.7,766.0,949.38,709.72
2018,10,8,12,15,974.0,64.5,3.7,24.9,760.5,971.57,723.38
2018,10,8,12,30,973.0,64.0,3.6,25.1,755.0,989.81,734.46
2018,10,8,12,45,969.5,63.5,3.5,25.25,741.5,1001.67,741.52
2018,10,8,13,0,966.0,63.0,3.4,25.4,728.0,1009.41,745.99
2018,10,8,13,15,960.5,62.5,3.25,25.45,707.0,1011.09,746.54
2018,10,8,13,30,955.0,62.0,3.1,25.5,686.0,1008.67,744.54
2018,10,8,13,45,946.5,61.5,2.95,25.6,657.5,999.3,737.99
2018,10,8,14,0,938.0,61.0,2.8,25.7,629.0,986.0,729.05
2018,10,8,14,15,927.0,59.5,2.75,25.65,594.0,965.22,716.62
2018,10,8,14,30,916.0,58.0,2.7,25.6,559.0,940.86,701.93
2018,10,8,14,45,900.0,57.0,2.6,25.55,518.5,909.18,681.94
2018,10,8,15,0,884.0,56.0,2.5,25.5,478.0,874.6,659.93
2018,10,8,15,15,862.5,54.0,2.5,25.5,432.5,831.22,632.31
2018,10,8,15,30,841.0,52.0,2.5,25.5,387.0,785.84,602.81
2018,10,8,15,45,809.0,49.0,2.1,25.05,338.0,728.95,562.83
2018,10,8,16,0,777.0,46.0,1.7,24.6,289.0,671.62,521.44
2018,10,8,16,15,728.0,43.0,1.45,23.8,239.0,608.81,476.26
2018,10,8,16,30,679.0,40.0,1.2,23.0,189.0,540.37,424.68
2018,10,8,16,45,598.0,35.5,1.0,22.25,141.5,451.75,354.27
2018,10,8,17,0,517.0,31.0,0.8,21.5,94.0,368.58,283.07
2018,10,8,17,15,350.0,22.5,0.9,20.65,56.5,243.66,152.27
2018,10,8,17,30,183.0,14.0,1.0,19.8,19.0,101.17,0.0
2018,10,8,17,45,91.5,7.0,1.1,18.95,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,6,15,140.0,10.5,1.05,10.5,18.0,9.55,0.0
2018,10,9,6,30,280.0,21.0,1.1,11.2,36.0,17.63,0.0
2018,10,9,6,45,415.0,28.5,1.1,11.9,78.0,23.01,13.96
2018,10,9,7,0,550.0,36.0,1.1,12.6,120.0,30.97,21.79
2018,10,9,7,15,621.0,41.0,1.0,13.25,169.0,34.33,25.11
2018,10,9,7,30,692.0,46.0,0.9,13.9,218.0,37.74,28.27
2018,10,9,7,45,736.5,49.5,0.8,14.55,268.0,67.04,34.37
2018,10,9,8,0,781.0,53.0,0.7,15.2,318.0,124.6,66.64
2018,10,9,8,15,810.5,55.5,0.6,15.9,365.5,187.48,115.21
2018,10,9,8,30,840.0,58.0,0.5,16.6,413.0,249.49,167.65
2018,10,9,8,45,861.0,60.0,0.45,17.35,457.0,311.21,221.15
2018,10,9,9,0,882.0,62.0,0.4,18.1,501.0,374.25,274.59
2018,10,9,9,15,897.0,63.5,0.45,18.85,540.0,435.36,325.38
2018,10,9,9,30,912.0,65.0,0.5,19.6,579.0,496.51,374.25
2018,10,9,9,45,923.0,66.5,0.55,20.35,612.5,555.29,419.48
2018,10,9,10,0,934.0,68.0,0.6,21.1,646.0,613.1,462.23
2018,10,9,10,15,942.0,68.5,0.8,21.85,672.0,666.73,502.29
2018,10,9,10,30,950.0,69.0,1.0,22.6,698.0,718.51,540.0
2018,10,9,10,45,955.5,69.5,1.15,23.35,717.0,766.39,571.55
2018,10,9,11,0,961.0,70.0,1.3,24.1,736.0,811.72,600.89
2018,10,9,11,15,964.5,70.0,1.5,24.5,747.0,852.13,628.13
2018,10,9,11,30,968.0,70.0,1.7,24.9,758.0,889.42,653.22
2018,10,9,11,45,898.5,100.5,1.85,25.25,741.0,894.23,656.56
2018,10,9,12,0,829.0,131.0,2.0,25.6,724.0,899.91,660.88
2018,10,9,12,15,825.5,131.5,2.2,25.75,718.0,919.04,675.1
2018,10,9,12,30,822.0,132.0,2.4,25.9,712.0,934.63,686.91
2018,10,9,12,45,844.5,120.0,2.6,26.0,706.5,957.27,703.61
2018,10,9,13,0,867.0,108.0,2.8,26.1,701.0,976.26,717.95
2018,10,9,13,15,886.5,97.0,3.05,26.0,687.0,979.85,723.28
2018,10,9,13,30,906.0,86.0,3.3,25.9,673.0,989.29,732.68
2018,10,9,13,45,913.0,79.0,3.55,25.8,649.0,987.27,734.5
2018,10,9,14,0,920.0,72.0,3.8,25.7,625.0,981.06,733.65
2018,10,9,14,15,878.5,79.0,4.0,25.35,582.0,942.54,711.26
2018,10,9,14,30,837.0,86.0,4.2,25.0,539.0,911.04,693.51
2018,10,9,14,45,847.5,76.5,4.45,24.6,505.5,894.26,686.08
2018,10,9,15,0,858.0,67.0,4.7,24.2,472.0,864.39,669.65
2018,10,9,15,15,834.0,64.0,4.7,24.2,426.0,818.41,638.76
2018,10,9,15,30,810.0,61.0,4.7,24.2,380.0,778.78,612.02
2018,10,9,15,45,774.0,58.0,4.9,22.8,331.0,719.46,574.1
2018,10,9,16,0,738.0,55.0,5.1,21.4,282.0,659.84,533.95
2018,10,9,16,15,683.5,50.5,5.05,20.4,231.5,585.01,477.97
2018,10,9,16,30,629.0,46.0,5.0,19.4,181.0,512.32,420.86
2018,10,9,16,45,539.0,40.0,4.9,18.45,134.0,424.08,346.16
2018,10,9,17,0,449.0,34.0,4.8,17.5,87.0,338.06,268.74
2018,10,9,17,15,291.0,23.5,4.7,16.65,51.5,210.17,122.41
2018,10,9,17,30,133.0,13.0,4.6,15.8,16.0,75.82,0.0
2018,10,9,17,45,66.5,6.5,4.5,15.0,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
