Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,20,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,9,6,45,130.5,11.0,1.3,4.8,17.0,10.01,0.0
2018,11,9,7,0,261.0,22.0,1.2,5.2,34.0,18.99,0.0
2018,11,9,7,15,405.5,31.5,1.1,6.05,75.0,26.25,16.47
2018,11,9,7,30,550.0,41.0,1.0,6.9,116.0,33.4,24.31
2018,11,9,7,45,626.5,47.0,0.95,7.75,163.0,49.93,31.08
2018,11,9,8,0,703.0,53.0,0.9,8.6,210.0,102.42,55.88
2018,11,9,8,15,750.5,57.0,0.9,9.35,256.5,158.23,96.44
2018,11,9,8,30,798.0,61.0,0.9,10.1,303.0,219.3,147.74
2018,11,9,8,45,828.5,65.0,0.95,10.8,346.5,280.83,202.57
2018,11,9,9,0,859.0,69.0,1.0,11.5,390.0,344.87,259.48
2018,11,9,9,15,835.0,82.0,1.15,12.1,419.5,399.58,309.23
2018,11,9,9,30,811.0,95.0,1.3,12.7,449.0,449.9,353.68
2018,11,9,9,45,768.0,114.5,1.45,13.25,468.5,494.47,391.92
2018,11,9,10,0,725.0,134.0,1.6,13.8,488.0,533.01,423.85
2018,11,9,10,15,738.5,137.0,1.6,14.2,512.5,582.26,462.38
2018,11,9,10,30,752.0,140.0,1.6,14.6,537.0,630.76,499.15
2018,11,9,10,45,761.0,142.5,1.65,15.0,555.0,674.75,531.99
2018,11,9,11,0,770.0,145.0,1.7,15.4,573.0,717.09,562.95
2018,11,9,11,15,775.5,145.5,1.7,15.75,583.0,752.87,588.35
2018,11,9,11,30,781.0,146.0,1.7,16.1,593.0,786.28,611.5
2018,11,9,11,45,783.0,146.0,1.65,16.5,595.0,813.79,628.88
2018,11,9,12,0,785.0,146.0,1.6,16.9,597.0,838.38,644.18
2018,11,9,12,15,783.5,145.0,1.55,17.15,591.0,855.87,654.92
2018,11,9,12,30,782.0,144.0,1.5,17.4,585.0,870.07,663.53
2018,11,9,12,45,777.5,141.0,1.45,17.7,571.0,876.04,666.53
2018,11,9,13,0,773.0,138.0,1.4,18.0,557.0,878.54,667.4
2018,11,9,13,15,763.0,135.5,1.35,18.05,535.5,873.23,663.79
2018,11,9,13,30,753.0,133.0,1.3,18.1,514.0,864.48,658.07
2018,11,9,13,45,738.0,129.0,1.25,18.15,485.5,846.21,646.02
2018,11,9,14,0,723.0,125.0,1.2,18.2,457.0,824.77,631.96
2018,11,9,14,15,700.0,120.0,1.1,17.9,422.0,792.2,610.35
2018,11,9,14,30,677.0,115.0,1.0,17.6,387.0,757.05,586.84
2018,11,9,14,45,645.0,108.5,0.9,17.3,347.0,710.36,554.82
2018,11,9,15,0,613.0,102.0,0.8,17.0,307.0,662.05,521.07
2018,11,9,15,15,567.5,94.0,0.8,17.0,263.5,600.19,477.02
2018,11,9,15,30,522.0,86.0,0.8,17.0,220.0,538.15,431.24
2018,11,9,15,45,452.0,74.5,0.8,15.45,175.0,456.34,369.69
2018,11,9,16,0,382.0,63.0,0.8,13.9,130.0,378.92,308.2
2018,11,9,16,15,266.0,48.0,0.8,13.3,88.0,271.05,217.85
2018,11,9,16,30,150.0,33.0,0.8,12.7,46.0,172.07,125.06
2018,11,9,16,45,81.0,18.5,0.85,12.15,25.0,62.74,0.0
2018,11,9,17,0,12.0,4.0,0.9,11.6,4.0,3.64,0.0
2018,11,9,17,15,6.0,2.0,0.9,11.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,5.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,10,6,45,35.0,7.5,1.05,3.05,9.0,6.82,0.0
2018,11,10,7,0,70.0,15.0,1.1,2.8,18.0,11.81,0.0
2018,11,10,7,15,150.5,32.5,1.15,3.2,49.5,25.38,15.64
2018,11,10,7,30,231.0,50.0,1.2,3.6,81.0,38.58,29.25
2018,11,10,7,45,285.5,65.0,1.2,4.05,118.0,53.99,39.01
2018,11,10,8,0,340.0,80.0,1.2,4.5,155.0,92.15,62.19
2018,11,10,8,15,355.0,92.5,1.4,5.1,185.5,129.52,91.55
2018,11,10,8,30,370.0,105.0,1.6,5.7,216.0,168.61,125.54
2018,11,10,8,45,407.5,116.0,1.8,6.3,254.0,213.79,165.14
2018,11,10,9,0,445.0,127.0,2.0,6.9,292.0,263.02,208.57
2018,11,10,9,15,465.0,136.5,1.9,7.55,324.0,308.17,248.32
2018,11,10,9,30,485.0,146.0,1.8,8.2,356.0,354.87,288.39
2018,11,10,9,45,563.5,145.5,1.75,8.9,406.0,421.27,342.95
2018,11,10,10,0,642.0,145.0,1.7,9.6,456.0,498.22,404.38
2018,11,10,10,15,654.5,147.5,1.7,10.4,478.0,542.56,439.04
2018,11,10,10,30,667.0,150.0,1.7,11.2,500.0,586.27,472.4
2018,11,10,10,45,669.0,153.0,1.7,11.95,513.5,622.63,499.32
2018,11,10,11,0,671.0,156.0,1.7,12.7,527.0,657.06,524.14
2018,11,10,11,15,704.0,153.5,1.8,13.2,548.5,706.68,561.17
2018,11,10,11,30,737.0,151.0,1.9,13.7,570.0,755.92,597.21
2018,11,10,11,45,740.0,150.5,1.95,14.2,572.0,782.47,615.39
2018,11,10,12,0,743.0,150.0,2.0,14.7,574.0,806.3,631.41
2018,11,10,12,15,708.0,160.0,2.0,14.9,560.5,806.4,630.93
2018,11,10,12,30,673.0,170.0,2.0,15.1,547.0,801.97,627.63
2018,11,10,12,45,623.0,181.5,2.0,15.25,524.0,777.58,610.18
2018,11,10,13,0,573.0,193.0,2.0,15.4,501.0,755.38,593.81
2018,11,10,13,15,565.0,187.5,1.9,15.5,481.5,747.99,588.55
2018,11,10,13,30,557.0,182.0,1.8,15.6,462.0,737.98,581.3
2018,11,10,13,45,544.5,173.5,1.75,15.65,435.0,717.94,567.43
2018,11,10,14,0,532.0,165.0,1.7,15.7,408.0,695.53,551.88
2018,11,10,14,15,512.5,156.5,1.45,15.35,376.0,664.82,529.27
2018,11,10,14,30,493.0,148.0,1.2,15.0,344.0,632.37,505.11
2018,11,10,14,45,467.5,136.5,1.0,14.65,307.5,589.75,473.44
2018,11,10,15,0,442.0,125.0,0.8,14.3,271.0,546.2,440.52
2018,11,10,15,15,400.5,112.0,0.8,14.3,230.5,487.57,396.24
2018,11,10,15,30,359.0,99.0,0.8,14.3,190.0,429.74,351.17
2018,11,10,15,45,305.5,82.5,0.8,13.15,149.5,359.98,296.17
2018,11,10,16,0,252.0,66.0,0.8,12.0,109.0,292.92,240.87
2018,11,10,16,15,185.0,47.5,0.8,11.7,74.0,204.12,164.96
2018,11,10,16,30,118.0,29.0,0.8,11.4,39.0,130.1,92.64
2018,11,10,16,45,65.5,16.0,0.8,11.15,21.0,51.6,0.0
2018,11,10,17,0,13.0,3.0,0.8,10.9,3.0,0.0,0.0
2018,11,10,17,15,6.5,1.5,0.8,10.7,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,11,11,6,45,84.5,9.5,2.85,2.8,13.0,8.64,0.0
2018,11,11,7,0,169.0,19.0,2.9,3.1,26.0,17.28,0.0
2018,11,11,7,15,307.0,30.5,3.2,3.95,63.0,25.47,15.21
2018,11,11,7,30,445.0,42.0,3.5,4.8,100.0,34.42,25.24
2018,11,11,7,45,529.5,50.0,3.75,5.7,145.0,46.39,30.28
2018,11,11,8,0,614.0,58.0,4.0,6.6,190.0,95.51,54.27
2018,11,11,8,15,667.5,63.0,4.0,7.45,235.5,147.87,92.53
2018,11,11,8,30,721.0,68.0,4.0,8.3,281.0,206.24,142.02
2018,11,11,8,45,761.0,71.5,4.0,9.2,324.5,267.02,196.75
2018,11,11,9,0,801.0,75.0,4.0,10.1,368.0,329.52,253.35
2018,11,11,9,15,817.5,80.0,3.85,10.9,405.0,388.12,306.41
2018,11,11,9,30,834.0,85.0,3.7,11.7,442.0,447.15,358.18
2018,11,11,9,45,841.0,89.5,3.55,12.5,471.5,501.27,404.27
2018,11,11,10,0,848.0,94.0,3.4,13.3,501.0,554.25,447.66
2018,11,11,10,15,847.5,97.5,3.25,13.85,521.5,600.54,484.67
2018,11,11,10,30,847.0,101.0,3.1,14.4,542.0,644.53,518.58
2018,11,11,10,45,786.0,115.5,2.95,15.0,534.5,659.79,529.02
2018,11,11,11,0,725.0,130.0,2.8,15.6,527.0,666.53,532.53
2018,11,11,11,15,763.0,125.0,2.75,15.95,549.5,718.29,571.2
2018,11,11,11,30,801.0,120.0,2.7,16.3,572.0,769.69,607.4
2018,11,11,11,45,742.5,130.5,2.65,16.7,550.5,760.98,599.32
2018,11,11,12,0,684.0,141.0,2.6,17.1,529.0,746.3,587.57
2018,11,11,12,15,634.5,153.0,2.6,17.25,510.0,735.3,579.53
2018,11,11,12,30,585.0,165.0,2.6,17.4,491.0,713.03,563.1
2018,11,11,12,45,632.0,151.5,2.6,17.6,496.0,756.82,595.37
2018,11,11,13,0,679.0,138.0,2.6,17.8,501.0,791.92,620.4
2018,11,11,13,15,787.0,113.5,2.55,17.85,518.5,865.2,672.44
2018,11,11,13,30,895.0,89.0,2.5,17.9,536.0,929.38,716.96
2018,11,11,13,45,883.0,86.5,2.45,17.95,507.0,914.88,706.87
2018,11,11,14,0,871.0,84.0,2.4,18.0,478.0,896.77,695.13
2018,11,11,14,15,851.5,81.5,2.25,17.8,442.5,868.66,676.16
2018,11,11,14,30,832.0,79.0,2.1,17.6,407.0,837.47,654.94
2018,11,11,14,45,805.0,74.5,1.95,17.45,366.0,794.75,625.11
2018,11,11,15,0,778.0,70.0,1.8,17.3,325.0,749.83,593.18
2018,11,11,15,15,736.5,65.5,1.8,17.3,280.5,691.54,551.47
2018,11,11,15,30,695.0,61.0,1.8,17.3,236.0,640.07,513.29
2018,11,11,15,45,632.0,54.5,1.4,15.4,190.0,563.72,455.15
2018,11,11,16,0,569.0,48.0,1.0,13.5,144.0,489.4,395.35
2018,11,11,16,15,463.0,39.0,1.05,12.9,101.0,387.01,309.25
2018,11,11,16,30,357.0,30.0,1.1,12.3,58.0,287.67,202.44
2018,11,11,16,45,203.5,18.0,1.15,11.7,31.5,131.2,0.0
2018,11,11,17,0,50.0,6.0,1.2,11.1,5.0,0.0,0.0
2018,11,11,17,15,25.0,3.0,1.25,10.8,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,6,45,87.5,8.5,1.6,2.0,12.0,0.0,0.0
2018,11,12,7,0,175.0,17.0,1.6,2.2,24.0,15.46,0.0
2018,11,12,7,15,313.0,29.0,1.65,3.4,61.0,24.2,13.77
2018,11,12,7,30,451.0,41.0,1.7,4.6,98.0,33.68,24.56
2018,11,12,7,45,517.5,49.0,1.75,5.85,139.5,44.65,29.4
2018,11,12,8,0,584.0,57.0,1.8,7.1,181.0,91.52,52.03
2018,11,12,8,15,634.5,64.5,1.95,8.0,226.0,143.76,90.12
2018,11,12,8,30,685.0,72.0,2.1,8.9,271.0,201.76,138.82
2018,11,12,8,45,731.5,75.0,2.2,9.85,315.5,259.95,190.33
2018,11,12,9,0,778.0,78.0,2.3,10.8,360.0,323.79,247.02
2018,11,12,9,15,788.5,84.5,2.25,11.45,395.0,380.3,297.82
2018,11,12,9,30,799.0,91.0,2.2,12.1,430.0,436.33,346.61
2018,11,12,9,45,799.0,99.0,2.15,12.75,458.5,489.31,391.27
2018,11,12,10,0,799.0,107.0,2.1,13.4,487.0,540.66,432.89
2018,11,12,10,15,812.5,109.0,2.1,13.95,512.0,591.7,473.22
2018,11,12,10,30,826.0,111.0,2.1,14.5,537.0,641.8,511.58
2018,11,12,10,45,835.0,112.5,2.05,15.0,555.0,684.89,543.53
2018,11,12,11,0,844.0,114.0,2.0,15.5,573.0,727.96,574.53
2018,11,12,11,15,850.0,114.0,2.0,16.05,583.0,765.15,600.27
2018,11,12,11,30,856.0,114.0,2.0,16.6,593.0,799.79,623.03
2018,11,12,11,45,858.5,113.0,1.95,17.1,595.0,827.82,640.64
2018,11,12,12,0,861.0,112.0,1.9,17.6,597.0,852.73,656.0
2018,11,12,12,15,846.5,116.0,1.8,17.95,588.5,865.58,662.86
2018,11,12,12,30,832.0,120.0,1.7,18.3,580.0,880.14,671.03
2018,11,12,12,45,809.5,124.0,1.65,18.6,562.5,879.1,669.3
2018,11,12,13,0,787.0,128.0,1.6,18.9,545.0,874.15,665.24
2018,11,12,13,15,778.0,124.5,1.55,19.0,523.5,868.68,661.53
2018,11,12,13,30,769.0,121.0,1.5,19.1,502.0,859.77,655.6
2018,11,12,13,45,755.5,117.5,1.4,19.15,474.5,843.51,644.3
2018,11,12,14,0,742.0,114.0,1.3,19.2,447.0,824.06,630.95
2018,11,12,14,15,720.5,109.0,1.15,18.85,412.5,792.87,609.77
2018,11,12,14,30,699.0,104.0,1.0,18.5,378.0,759.08,586.67
2018,11,12,14,45,668.5,98.0,0.85,18.2,338.5,714.26,555.34
2018,11,12,15,0,638.0,92.0,0.7,17.9,299.0,667.77,522.29
2018,11,12,15,15,592.5,85.0,0.7,17.9,256.5,607.02,479.25
2018,11,12,15,30,547.0,78.0,0.7,17.9,214.0,546.08,434.51
2018,11,12,15,45,481.5,67.5,0.85,16.25,170.0,467.54,377.24
2018,11,12,16,0,416.0,57.0,1.0,14.6,126.0,391.41,317.5
2018,11,12,16,15,319.0,44.0,1.0,14.1,87.0,299.56,238.92
2018,11,12,16,30,222.0,31.0,1.0,13.6,48.0,208.9,141.82
2018,11,12,16,45,123.0,17.5,1.05,13.05,26.0,85.17,0.0
2018,11,12,17,0,24.0,4.0,1.1,12.5,4.0,0.0,0.0
2018,11,12,17,15,12.0,2.0,1.1,12.15,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.5,1.2,4.65,5.5,0.0,0.0
2018,11,13,7,0,14.0,11.0,1.2,4.6,11.0,10.01,0.0
2018,11,13,7,15,7.0,25.5,1.15,5.05,25.5,22.01,11.4
2018,11,13,7,30,0.0,40.0,1.1,5.5,40.0,34.15,24.82
2018,11,13,7,45,6.0,57.5,1.1,5.9,58.5,48.6,38.56
2018,11,13,8,0,12.0,75.0,1.1,6.3,77.0,64.83,50.73
2018,11,13,8,15,25.0,92.5,1.45,7.0,99.0,82.93,65.85
2018,11,13,8,30,38.0,110.0,1.8,7.7,121.0,103.47,83.02
2018,11,13,8,45,37.0,125.0,2.15,8.45,137.0,120.18,97.4
2018,11,13,9,0,36.0,140.0,2.5,9.2,153.0,136.95,111.64
2018,11,13,9,15,39.5,151.5,2.45,9.9,167.0,152.22,124.28
2018,11,13,9,30,43.0,163.0,2.4,10.6,181.0,167.93,137.14
2018,11,13,9,45,82.5,179.5,2.35,11.3,217.5,205.95,168.34
2018,11,13,10,0,122.0,196.0,2.3,12.0,254.0,254.84,208.22
2018,11,13,10,15,97.0,203.0,2.3,12.55,250.5,248.23,202.29
2018,11,13,10,30,72.0,210.0,2.3,13.1,247.0,245.75,199.59
2018,11,13,10,45,57.5,211.0,2.25,13.7,241.0,241.71,195.59
2018,11,13,11,0,43.0,212.0,2.2,14.3,235.0,236.32,190.43
2018,11,13,11,15,49.5,223.5,2.15,14.45,250.5,256.39,206.51
2018,11,13,11,30,56.0,235.0,2.1,14.6,266.0,277.22,223.04
2018,11,13,11,45,120.5,242.0,2.1,14.7,309.0,352.98,284.55
2018,11,13,12,0,185.0,249.0,2.1,14.8,352.0,419.69,337.86
2018,11,13,12,15,118.0,236.0,1.95,14.75,301.5,355.43,285.83
2018,11,13,12,30,51.0,223.0,1.8,14.7,251.0,272.64,218.95
2018,11,13,12,45,45.5,215.5,1.65,14.6,240.0,262.11,210.88
2018,11,13,13,0,40.0,208.0,1.5,14.5,229.0,251.3,202.28
2018,11,13,13,15,72.0,205.5,1.35,14.35,241.5,279.58,226.29
2018,11,13,13,30,104.0,203.0,1.2,14.2,254.0,308.19,250.17
2018,11,13,13,45,142.5,197.0,1.0,14.05,263.0,354.49,287.59
2018,11,13,14,0,181.0,191.0,0.8,13.9,272.0,383.77,311.14
2018,11,13,14,15,249.5,166.0,0.75,13.5,268.0,429.33,348.91
2018,11,13,14,30,318.0,141.0,0.7,13.1,264.0,454.65,370.9
2018,11,13,14,45,291.0,129.0,0.65,12.7,233.0,413.91,339.54
2018,11,13,15,0,264.0,117.0,0.6,12.3,202.0,373.17,308.11
2018,11,13,15,15,321.5,97.5,0.6,12.3,186.5,405.23,334.71
2018,11,13,15,30,379.0,78.0,0.6,12.3,171.0,415.64,343.01
2018,11,13,15,45,335.5,66.0,0.75,11.45,136.0,358.18,296.92
2018,11,13,16,0,292.0,54.0,0.9,10.6,101.0,302.88,250.54
2018,11,13,16,15,226.5,40.5,0.95,10.25,70.0,233.98,189.16
2018,11,13,16,30,161.0,27.0,1.0,9.9,39.0,163.78,108.5
2018,11,13,16,45,88.0,14.5,1.0,9.55,20.5,62.64,0.0
2018,11,13,17,0,15.0,2.0,1.0,9.2,2.0,0.0,0.0
2018,11,13,17,15,7.5,1.0,1.05,8.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,11,14,6,45,26.5,5.5,1.3,0.55,6.5,0.0,0.0
2018,11,14,7,0,53.0,11.0,1.3,0.6,13.0,10.01,0.0
2018,11,14,7,15,129.0,28.5,1.3,1.4,41.5,22.35,11.19
2018,11,14,7,30,205.0,46.0,1.3,2.2,70.0,35.66,26.41
2018,11,14,7,45,267.0,63.0,1.3,2.95,108.5,50.46,40.65
2018,11,14,8,0,329.0,80.0,1.3,3.7,147.0,89.3,60.73
2018,11,14,8,15,370.0,93.5,1.5,4.45,185.5,130.14,91.6
2018,11,14,8,30,411.0,107.0,1.7,5.2,224.0,175.84,129.97
2018,11,14,8,45,453.5,118.5,1.85,5.95,265.0,224.85,172.7
2018,11,14,9,0,496.0,130.0,2.0,6.7,306.0,278.41,219.76
2018,11,14,9,15,550.0,132.0,2.0,7.55,346.0,331.66,265.85
2018,11,14,9,30,604.0,134.0,2.0,8.4,386.0,389.72,315.2
2018,11,14,9,45,658.5,129.5,2.0,9.2,422.5,449.9,365.27
2018,11,14,10,0,713.0,125.0,2.0,10.0,459.0,510.66,414.6
2018,11,14,10,15,699.5,129.0,2.1,10.95,470.5,544.53,441.86
2018,11,14,10,30,686.0,133.0,2.2,11.9,482.0,575.31,465.92
2018,11,14,10,45,708.0,133.0,2.35,12.8,503.5,622.11,501.95
2018,11,14,11,0,730.0,133.0,2.5,13.7,525.0,668.4,536.71
2018,11,14,11,15,758.5,131.0,2.55,14.3,544.5,716.47,572.29
2018,11,14,11,30,787.0,129.0,2.6,14.9,564.0,763.71,606.16
2018,11,14,11,45,791.5,128.0,2.65,15.5,566.5,791.9,625.01
2018,11,14,12,0,796.0,127.0,2.7,16.1,569.0,817.3,641.97
2018,11,14,12,15,776.0,132.5,2.65,16.45,559.5,826.72,647.45
2018,11,14,12,30,756.0,138.0,2.6,16.8,550.0,832.24,650.41
2018,11,14,12,45,726.0,143.0,2.55,17.15,531.0,824.71,644.26
2018,11,14,13,0,696.0,148.0,2.5,17.5,512.0,813.26,635.6
2018,11,14,13,15,687.0,144.0,2.45,17.5,491.5,806.96,631.62
2018,11,14,13,30,678.0,140.0,2.4,17.5,471.0,797.49,625.45
2018,11,14,13,45,664.5,134.5,2.3,17.55,444.0,779.33,612.7
2018,11,14,14,0,651.0,129.0,2.2,17.6,417.0,758.25,597.94
2018,11,14,14,15,628.5,123.5,1.95,17.2,384.0,726.61,575.39
2018,11,14,14,30,606.0,118.0,1.7,16.8,351.0,692.6,550.9
2018,11,14,14,45,574.0,110.0,1.4,16.45,312.5,645.98,516.21
2018,11,14,15,0,542.0,102.0,1.1,16.1,274.0,595.15,477.76
2018,11,14,15,15,495.0,92.0,1.1,16.1,232.5,533.57,431.95
2018,11,14,15,30,448.0,82.0,1.1,16.1,191.0,472.87,384.67
2018,11,14,15,45,389.0,70.0,1.05,14.55,151.0,402.3,329.36
2018,11,14,16,0,330.0,58.0,1.0,13.0,111.0,334.88,273.76
2018,11,14,16,15,244.5,43.0,0.95,12.65,75.0,249.97,199.5
2018,11,14,16,30,159.0,28.0,0.9,12.3,39.0,163.45,102.78
2018,11,14,16,45,84.0,15.0,0.9,11.95,20.5,60.76,0.0
2018,11,14,17,0,9.0,2.0,0.9,11.6,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,0.8,11.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,10.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,5.5,1.35,1.65,6.0,0.0,0.0
2018,11,15,7,0,49.0,11.0,1.3,1.5,12.0,10.01,0.0
2018,11,15,7,15,128.0,27.5,1.4,2.2,40.0,21.6,9.72
2018,11,15,7,30,207.0,44.0,1.5,2.9,68.0,34.15,24.87
2018,11,15,7,45,276.5,59.5,1.55,3.6,106.5,47.34,37.63
2018,11,15,8,0,346.0,75.0,1.6,4.3,145.0,85.83,57.08
2018,11,15,8,15,300.0,90.5,1.8,4.9,161.0,117.93,84.13
2018,11,15,8,30,254.0,106.0,2.0,5.5,177.0,143.04,108.5
2018,11,15,8,45,276.5,120.5,2.15,6.15,208.5,179.48,140.53
2018,11,15,9,0,299.0,135.0,2.3,6.8,240.0,218.49,174.97
2018,11,15,9,15,359.0,141.5,2.3,7.5,280.5,265.97,215.52
2018,11,15,9,30,419.0,148.0,2.3,8.2,321.0,324.85,265.27
2018,11,15,9,45,452.5,153.5,2.3,8.9,353.0,371.64,304.69
2018,11,15,10,0,486.0,159.0,2.3,9.6,385.0,420.89,345.3
2018,11,15,10,15,518.5,161.0,2.35,10.25,413.0,468.2,383.73
2018,11,15,10,30,551.0,163.0,2.4,10.9,441.0,517.06,422.59
2018,11,15,10,45,633.5,153.0,2.45,11.6,482.5,592.09,481.19
2018,11,15,11,0,716.0,143.0,2.5,12.3,524.0,667.49,538.69
2018,11,15,11,15,729.0,142.0,2.45,12.8,536.0,705.0,565.9
2018,11,15,11,30,742.0,141.0,2.4,13.3,548.0,740.78,591.56
2018,11,15,11,45,747.5,139.5,2.4,13.75,550.5,768.13,610.5
2018,11,15,12,0,753.0,138.0,2.4,14.2,553.0,792.87,627.17
2018,11,15,12,15,722.0,147.0,2.35,14.4,541.5,795.97,628.5
2018,11,15,12,30,691.0,156.0,2.3,14.6,530.0,794.75,627.07
2018,11,15,12,45,643.5,165.0,2.25,14.75,507.0,775.05,612.6
2018,11,15,13,0,596.0,174.0,2.2,14.9,484.0,747.66,592.47
2018,11,15,13,15,589.5,169.5,2.15,15.0,466.0,742.82,589.48
2018,11,15,13,30,583.0,165.0,2.1,15.1,448.0,735.36,584.43
2018,11,15,13,45,570.0,158.5,2.05,15.15,422.0,717.25,571.75
2018,11,15,14,0,557.0,152.0,2.0,15.2,396.0,696.75,557.37
2018,11,15,14,15,536.0,143.5,1.75,14.85,364.0,664.72,533.74
2018,11,15,14,30,515.0,135.0,1.5,14.5,332.0,630.91,508.52
2018,11,15,14,45,486.5,125.5,1.25,14.15,296.0,588.16,476.08
2018,11,15,15,0,458.0,116.0,1.0,13.8,260.0,544.61,442.38
2018,11,15,15,15,414.0,103.5,1.0,13.8,220.0,484.72,396.43
2018,11,15,15,30,370.0,91.0,1.0,13.8,180.0,425.72,349.7
2018,11,15,15,45,315.0,76.0,1.0,12.25,141.0,357.02,295.06
2018,11,15,16,0,260.0,61.0,1.0,10.7,102.0,291.21,240.11
2018,11,15,16,15,190.0,43.5,1.05,10.3,68.0,215.81,173.15
2018,11,15,16,30,120.0,26.0,1.1,9.9,34.0,135.49,81.24
2018,11,15,16,45,63.0,13.5,1.1,9.55,17.5,47.56,0.0
2018,11,15,17,0,6.0,1.0,1.1,9.2,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,16,6,45,35.0,5.5,1.3,0.3,6.5,0.0,0.0
2018,11,16,7,0,70.0,11.0,1.3,0.4,13.0,10.01,0.0
2018,11,16,7,15,172.5,26.0,1.4,1.35,42.5,20.49,7.96
2018,11,16,7,30,275.0,41.0,1.5,2.3,72.0,31.98,22.88
2018,11,16,7,45,354.0,54.0,1.6,3.2,112.0,43.03,33.72
2018,11,16,8,0,433.0,67.0,1.7,4.1,152.0,84.53,52.97
2018,11,16,8,15,411.5,80.0,1.8,4.8,176.5,122.75,83.23
2018,11,16,8,30,390.0,93.0,1.9,5.5,201.0,158.31,115.65
2018,11,16,8,45,472.0,99.5,2.0,6.2,249.5,210.81,160.0
2018,11,16,9,0,554.0,106.0,2.1,6.9,298.0,275.14,215.35
2018,11,16,9,15,594.5,112.0,2.1,7.65,338.0,329.99,263.64
2018,11,16,9,30,635.0,118.0,2.1,8.4,378.0,388.36,313.91
2018,11,16,9,45,626.0,131.0,2.1,9.15,403.0,433.42,352.54
2018,11,16,10,0,617.0,144.0,2.1,9.9,428.0,476.3,388.0
2018,11,16,10,15,634.0,147.5,2.1,10.5,452.5,522.6,425.29
2018,11,16,10,30,651.0,151.0,2.1,11.1,477.0,568.76,461.43
2018,11,16,10,45,663.5,152.5,2.1,11.7,494.5,609.64,492.66
2018,11,16,11,0,676.0,154.0,2.1,12.3,512.0,649.43,522.35
2018,11,16,11,15,684.0,154.0,2.05,12.75,521.5,683.1,546.86
2018,11,16,11,30,692.0,154.0,2.0,13.2,531.0,714.86,569.52
2018,11,16,11,45,696.5,153.0,1.95,13.65,533.5,740.73,587.5
2018,11,16,12,0,701.0,152.0,1.9,14.1,536.0,764.11,603.21
2018,11,16,12,15,711.0,147.0,1.85,14.35,533.0,785.16,617.23
2018,11,16,12,30,721.0,142.0,1.8,14.6,530.0,803.53,629.36
2018,11,16,12,45,730.5,135.5,1.75,14.9,520.5,816.96,637.93
2018,11,16,13,0,740.0,129.0,1.7,15.2,511.0,827.34,644.48
2018,11,16,13,15,730.0,126.0,1.6,15.35,490.5,821.5,639.6
2018,11,16,13,30,720.0,123.0,1.5,15.5,470.0,812.41,632.71
2018,11,16,13,45,705.5,119.0,1.45,15.6,443.0,795.05,620.82
2018,11,16,14,0,691.0,115.0,1.4,15.7,416.0,774.7,606.93
2018,11,16,14,15,668.5,110.0,1.25,15.5,383.0,743.49,584.83
2018,11,16,14,30,646.0,105.0,1.1,15.3,350.0,709.87,560.88
2018,11,16,14,45,614.0,98.5,0.95,15.1,312.0,664.55,528.07
2018,11,16,15,0,582.0,92.0,0.8,14.9,274.0,617.79,493.64
2018,11,16,15,15,535.5,84.0,0.8,14.9,233.0,557.02,448.96
2018,11,16,15,30,489.0,76.0,0.8,14.9,192.0,496.33,402.52
2018,11,16,15,45,423.5,65.5,0.75,13.6,151.0,420.08,342.75
2018,11,16,16,0,358.0,55.0,0.7,12.3,110.0,349.35,284.36
2018,11,16,16,15,265.5,40.5,0.7,12.0,74.0,259.83,206.08
2018,11,16,16,30,173.0,26.0,0.7,11.7,38.0,166.65,94.26
2018,11,16,16,45,91.5,14.0,0.75,11.45,20.0,63.88,0.0
2018,11,16,17,0,10.0,2.0,0.8,11.2,2.0,0.0,0.0
2018,11,16,17,15,5.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,6.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,6.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,6.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,5.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,5.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,6,45,41.0,5.5,0.6,3.55,6.5,0.0,0.0
2018,11,17,7,0,82.0,11.0,0.6,3.5,13.0,10.01,0.0
2018,11,17,7,15,197.5,25.0,0.6,3.9,43.0,19.76,6.12
2018,11,17,7,30,313.0,39.0,0.6,4.3,73.0,32.44,23.0
2018,11,17,7,45,397.0,50.0,0.6,4.7,113.5,41.4,32.04
2018,11,17,8,0,481.0,61.0,0.6,5.1,154.0,83.92,50.72
2018,11,17,8,15,422.5,77.0,0.65,5.65,173.0,120.85,80.66
2018,11,17,8,30,364.0,93.0,0.7,6.2,192.0,152.78,111.27
2018,11,17,8,45,441.5,99.0,0.75,6.75,237.5,202.04,152.4
2018,11,17,9,0,519.0,105.0,0.8,7.3,283.0,259.7,201.49
2018,11,17,9,15,636.0,97.0,0.85,8.15,338.5,329.48,259.55
2018,11,17,9,30,753.0,89.0,0.9,9.0,394.0,407.44,323.75
2018,11,17,9,45,788.0,87.0,0.9,9.85,427.5,463.77,370.32
2018,11,17,10,0,823.0,85.0,0.9,10.7,461.0,521.49,416.53
2018,11,17,10,15,835.5,87.0,0.9,11.4,485.5,571.99,455.89
2018,11,17,10,30,848.0,89.0,0.9,12.1,510.0,621.42,493.12
2018,11,17,10,45,856.0,90.0,0.85,12.85,527.5,665.52,524.61
2018,11,17,11,0,864.0,91.0,0.8,13.6,545.0,707.64,553.6
2018,11,17,11,15,868.5,92.0,0.75,14.0,555.0,745.04,578.09
2018,11,17,11,30,873.0,93.0,0.7,14.4,565.0,779.81,599.83
2018,11,17,11,45,874.0,93.0,0.65,14.85,567.0,807.89,616.6
2018,11,17,12,0,875.0,93.0,0.6,15.3,569.0,832.8,631.14
2018,11,17,12,15,846.5,101.0,0.55,15.5,558.0,839.22,633.83
2018,11,17,12,30,818.0,109.0,0.5,15.7,547.0,841.07,633.86
2018,11,17,12,45,776.0,119.5,0.5,15.9,526.5,836.02,630.44
2018,11,17,13,0,734.0,130.0,0.5,16.1,506.0,821.65,621.01
2018,11,17,13,15,723.0,127.0,0.55,16.2,485.5,814.97,618.15
2018,11,17,13,30,712.0,124.0,0.6,16.3,465.0,805.04,613.06
2018,11,17,13,45,696.0,120.5,0.65,16.35,438.0,787.03,602.64
2018,11,17,14,0,680.0,117.0,0.7,16.4,411.0,766.06,590.21
2018,11,17,14,15,656.5,112.0,0.7,16.2,378.0,734.17,569.78
2018,11,17,14,30,633.0,107.0,0.7,16.0,345.0,699.91,547.47
2018,11,17,14,45,600.0,101.0,0.7,15.8,307.5,654.59,516.69
2018,11,17,15,0,567.0,95.0,0.7,15.6,270.0,607.82,484.07
2018,11,17,15,15,520.0,86.5,0.7,15.6,229.5,546.49,439.06
2018,11,17,15,30,473.0,78.0,0.7,15.6,189.0,484.72,391.67
2018,11,17,15,45,406.5,66.5,0.8,14.0,148.0,409.02,333.62
2018,11,17,16,0,340.0,55.0,0.9,12.4,107.0,336.98,274.91
2018,11,17,16,15,248.5,40.5,1.0,11.6,71.5,249.1,197.85
2018,11,17,16,30,157.0,26.0,1.1,10.8,36.0,156.24,82.57
2018,11,17,16,45,82.5,13.5,1.15,10.0,18.5,58.33,0.0
2018,11,17,17,0,8.0,1.0,1.2,9.2,1.0,0.0,0.0
2018,11,17,17,15,4.0,0.5,1.2,8.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,18,6,45,25.0,5.5,0.9,3.25,6.0,0.0,0.0
2018,11,18,7,0,50.0,11.0,0.9,3.3,12.0,10.01,0.0
2018,11,18,7,15,140.5,27.0,0.9,3.75,39.5,21.35,5.32
2018,11,18,7,30,231.0,43.0,0.9,4.2,67.0,33.6,23.84
2018,11,18,7,45,310.0,57.0,0.9,4.6,106.0,43.96,34.28
2018,11,18,8,0,389.0,71.0,0.9,5.0,145.0,83.47,53.78
2018,11,18,8,15,450.5,80.5,0.8,5.5,186.5,126.54,84.36
2018,11,18,8,30,512.0,90.0,0.7,6.0,228.0,176.67,125.1
2018,11,18,8,45,557.5,96.5,0.6,6.45,268.0,229.7,171.01
2018,11,18,9,0,603.0,103.0,0.5,6.9,308.0,284.89,219.04
2018,11,18,9,15,644.5,105.0,0.5,7.5,345.5,338.81,265.78
2018,11,18,9,30,686.0,107.0,0.5,8.1,383.0,396.12,314.2
2018,11,18,9,45,723.0,106.0,0.45,8.75,416.0,451.37,359.31
2018,11,18,10,0,760.0,105.0,0.4,9.4,449.0,508.6,404.32
2018,11,18,10,15,778.5,106.0,0.6,10.05,474.5,559.14,445.31
2018,11,18,10,30,797.0,107.0,0.8,10.7,500.0,609.26,485.12
2018,11,18,10,45,811.5,106.5,1.0,11.35,518.5,652.3,518.97
2018,11,18,11,0,826.0,106.0,1.2,12.0,537.0,695.82,552.49
2018,11,18,11,15,833.5,106.0,1.3,12.45,547.5,733.16,580.1
2018,11,18,11,30,841.0,106.0,1.4,12.9,558.0,768.15,604.57
2018,11,18,11,45,845.5,105.0,1.5,13.4,561.0,797.14,624.59
2018,11,18,12,0,850.0,104.0,1.6,13.9,564.0,823.21,642.6
2018,11,18,12,15,822.5,111.5,1.55,14.15,553.0,829.18,645.48
2018,11,18,12,30,795.0,119.0,1.5,14.4,542.0,836.62,649.75
2018,11,18,12,45,755.0,128.5,1.45,14.65,522.0,826.81,642.07
2018,11,18,13,0,715.0,138.0,1.4,14.9,502.0,812.57,631.65
2018,11,18,13,15,705.5,134.5,1.25,15.05,482.0,806.63,626.21
2018,11,18,13,30,696.0,131.0,1.1,15.2,462.0,797.48,618.45
2018,11,18,13,45,681.5,126.0,0.95,15.3,435.0,779.18,604.46
2018,11,18,14,0,667.0,121.0,0.8,15.4,408.0,757.94,588.51
2018,11,18,14,15,644.5,116.0,0.65,15.25,375.5,727.08,566.27
2018,11,18,14,30,622.0,111.0,0.5,15.1,343.0,693.81,542.24
2018,11,18,14,45,590.5,103.5,0.3,15.0,305.5,648.32,508.4
2018,11,18,15,0,559.0,96.0,0.1,14.9,268.0,601.39,473.51
2018,11,18,15,15,463.0,88.5,0.1,14.9,217.0,501.59,400.23
2018,11,18,15,30,367.0,81.0,0.1,14.9,166.0,409.1,329.28
2018,11,18,15,45,302.5,67.0,0.35,13.65,127.5,335.03,272.93
2018,11,18,16,0,238.0,53.0,0.6,12.4,89.0,264.53,215.52
2018,11,18,16,15,178.5,38.5,0.7,11.75,60.5,201.08,158.48
2018,11,18,16,30,119.0,24.0,0.8,11.1,32.0,129.18,61.66
2018,11,18,16,45,63.5,12.5,0.9,10.45,16.5,46.77,0.0
2018,11,18,17,0,8.0,1.0,1.0,9.8,1.0,0.0,0.0
2018,11,18,17,15,4.0,0.5,1.0,9.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
