Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,4,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,9.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.5,5.7,10.05,4.5,4.09,0.0
2018,11,29,7,30,0.0,9.0,5.9,10.1,9.0,7.9,0.0
2018,11,29,7,45,0.0,16.0,6.05,10.2,16.0,14.07,6.54
2018,11,29,8,0,0.0,23.0,6.2,10.3,23.0,20.24,11.63
2018,11,29,8,15,0.0,31.0,6.3,10.35,31.0,27.31,17.94
2018,11,29,8,30,0.0,39.0,6.4,10.4,39.0,34.38,24.21
2018,11,29,8,45,0.0,27.5,6.5,10.5,27.5,24.2,15.43
2018,11,29,9,0,0.0,16.0,6.6,10.6,16.0,14.07,6.6
2018,11,29,9,15,25.0,30.5,6.5,10.65,39.5,37.07,26.07
2018,11,29,9,30,50.0,45.0,6.4,10.7,63.0,62.08,47.58
2018,11,29,9,45,56.5,72.5,6.35,10.75,94.5,94.44,75.67
2018,11,29,10,0,63.0,100.0,6.3,10.8,126.0,128.09,104.64
2018,11,29,10,15,31.5,66.5,6.15,10.75,79.5,77.5,61.42
2018,11,29,10,30,0.0,33.0,6.0,10.7,33.0,29.1,19.46
2018,11,29,10,45,0.0,52.5,5.9,10.7,52.5,46.37,34.28
2018,11,29,11,0,0.0,72.0,5.8,10.7,72.0,63.69,49.05
2018,11,29,11,15,0.5,68.5,5.8,10.75,69.0,60.93,46.65
2018,11,29,11,30,1.0,65.0,5.8,10.8,66.0,58.2,44.31
2018,11,29,11,45,15.5,80.0,5.75,10.9,88.0,86.33,68.76
2018,11,29,12,0,30.0,95.0,5.7,11.0,110.0,113.2,92.06
2018,11,29,12,15,161.5,147.5,5.65,11.15,228.5,301.06,253.19
2018,11,29,12,30,293.0,200.0,5.6,11.3,347.0,476.67,398.87
2018,11,29,12,45,165.5,150.5,5.55,11.45,233.0,302.83,254.43
2018,11,29,13,0,38.0,101.0,5.5,11.6,119.0,129.66,106.25
2018,11,29,13,15,183.0,118.5,5.4,11.65,201.0,300.63,254.58
2018,11,29,13,30,328.0,136.0,5.3,11.7,283.0,467.95,394.89
2018,11,29,13,45,403.0,125.5,5.2,11.75,295.5,520.87,439.34
2018,11,29,14,0,478.0,115.0,5.1,11.8,308.0,571.35,481.67
2018,11,29,14,15,311.0,90.0,4.75,11.65,211.5,395.96,336.91
2018,11,29,14,30,144.0,65.0,4.4,11.5,115.0,203.88,173.78
2018,11,29,14,45,180.0,73.0,4.05,11.35,129.0,243.38,208.39
2018,11,29,15,0,216.0,81.0,3.7,11.2,143.0,282.21,241.39
2018,11,29,15,15,251.0,62.5,3.7,11.2,124.0,298.31,255.0
2018,11,29,15,30,286.0,44.0,3.7,11.2,105.0,301.07,256.78
2018,11,29,15,45,365.5,40.0,2.9,10.55,100.0,344.68,290.99
2018,11,29,16,0,445.0,36.0,2.1,9.9,95.0,381.83,314.84
2018,11,29,16,15,330.5,28.5,2.1,9.5,63.0,284.78,218.64
2018,11,29,16,30,216.0,21.0,2.1,9.1,31.0,174.18,0.0
2018,11,29,16,45,108.0,10.5,2.05,8.75,15.5,69.31,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,45,2.0,0.5,1.3,3.6,0.5,0.0,0.0
2018,11,30,7,0,4.0,1.0,1.3,3.6,1.0,0.0,0.0
2018,11,30,7,15,4.0,9.5,1.45,4.4,9.5,8.64,0.0
2018,11,30,7,30,4.0,18.0,1.6,5.2,18.0,15.87,4.52
2018,11,30,7,45,2.0,30.5,1.8,6.0,30.5,26.59,17.69
2018,11,30,8,0,0.0,43.0,2.0,6.8,43.0,37.4,26.67
2018,11,30,8,15,3.0,59.0,2.15,7.25,59.5,51.68,39.29
2018,11,30,8,30,6.0,75.0,2.3,7.7,76.0,66.6,52.32
2018,11,30,8,45,110.5,95.5,2.5,8.2,128.5,111.01,86.62
2018,11,30,9,0,215.0,116.0,2.7,8.7,181.0,169.18,133.82
2018,11,30,9,15,333.0,117.0,2.7,9.1,231.0,227.73,182.12
2018,11,30,9,30,451.0,118.0,2.7,9.5,281.0,295.17,238.7
2018,11,30,9,45,537.0,112.5,2.7,9.9,323.0,353.63,288.48
2018,11,30,10,0,623.0,107.0,2.7,10.3,365.0,423.73,347.21
2018,11,30,10,15,697.5,98.5,2.7,10.7,403.0,487.17,399.82
2018,11,30,10,30,772.0,90.0,2.7,11.1,441.0,553.64,453.86
2018,11,30,10,45,812.5,84.5,2.7,11.45,466.5,607.45,496.89
2018,11,30,11,0,853.0,79.0,2.7,11.8,492.0,661.7,539.41
2018,11,30,11,15,866.0,77.5,2.7,12.0,504.5,701.55,570.03
2018,11,30,11,30,879.0,76.0,2.7,12.2,517.0,733.84,593.17
2018,11,30,11,45,892.5,73.5,2.7,12.4,523.0,768.02,617.66
2018,11,30,12,0,906.0,71.0,2.7,12.6,529.0,799.7,640.17
2018,11,30,12,15,907.0,70.0,2.7,12.65,525.0,820.49,655.07
2018,11,30,12,30,908.0,69.0,2.7,12.7,521.0,837.93,667.7
2018,11,30,12,45,907.5,67.0,2.75,12.8,509.5,849.41,676.42
2018,11,30,13,0,907.0,65.0,2.8,12.9,498.0,857.33,682.76
2018,11,30,13,15,898.5,63.5,2.7,12.85,478.5,855.52,681.51
2018,11,30,13,30,890.0,62.0,2.6,12.8,459.0,850.1,677.86
2018,11,30,13,45,877.0,60.5,2.55,12.8,432.5,837.34,669.27
2018,11,30,14,0,864.0,59.0,2.5,12.8,406.0,821.25,658.34
2018,11,30,14,15,844.0,57.0,2.4,12.65,374.0,795.46,640.26
2018,11,30,14,30,824.0,55.0,2.3,12.5,342.0,766.93,619.99
2018,11,30,14,45,795.0,52.5,2.15,12.35,304.5,735.66,596.92
2018,11,30,15,0,766.0,50.0,2.0,12.2,267.0,694.41,565.71
2018,11,30,15,15,722.0,47.0,2.0,12.2,227.0,639.42,523.71
2018,11,30,15,30,678.0,44.0,2.0,12.2,187.0,583.92,479.55
2018,11,30,15,45,608.5,39.0,1.5,10.8,146.0,507.93,416.94
2018,11,30,16,0,539.0,34.0,1.0,9.4,105.0,433.89,352.31
2018,11,30,16,15,406.5,27.0,1.05,8.8,69.0,331.25,251.41
2018,11,30,16,30,274.0,20.0,1.1,8.2,33.0,207.77,0.0
2018,11,30,16,45,137.0,10.0,1.15,7.65,16.5,84.9,0.0
2018,11,30,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,2.85,7.35,3.0,2.73,0.0
2018,12,1,7,30,1.0,6.0,3.0,7.7,6.0,5.26,0.0
2018,12,1,7,45,0.5,10.5,3.15,8.05,10.5,9.22,2.34
2018,12,1,8,0,0.0,15.0,3.3,8.4,15.0,13.18,5.67
2018,12,1,8,15,0.0,20.5,3.2,8.65,20.5,18.02,10.03
2018,12,1,8,30,0.0,26.0,3.1,8.9,26.0,22.88,14.36
2018,12,1,8,45,0.5,35.0,3.05,9.1,35.0,30.94,21.43
2018,12,1,9,0,1.0,44.0,3.0,9.3,44.0,39.07,28.51
2018,12,1,9,15,2.0,49.5,3.25,9.5,50.0,44.33,33.02
2018,12,1,9,30,3.0,55.0,3.5,9.7,56.0,49.7,37.6
2018,12,1,9,45,3.0,81.0,3.7,9.9,82.0,73.11,57.71
2018,12,1,10,0,3.0,107.0,3.9,10.1,108.0,97.16,78.17
2018,12,1,10,15,129.5,131.0,4.1,10.2,189.5,198.13,164.6
2018,12,1,10,30,256.0,155.0,4.3,10.3,271.0,310.75,259.75
2018,12,1,10,45,487.5,130.5,4.45,10.45,361.5,451.08,377.55
2018,12,1,11,0,719.0,106.0,4.6,10.6,452.0,604.19,503.01
2018,12,1,11,15,388.5,129.0,4.7,10.7,316.5,423.4,355.05
2018,12,1,11,30,58.0,152.0,4.8,10.8,181.0,189.61,156.49
2018,12,1,11,45,364.0,131.5,4.9,10.95,314.5,437.38,368.47
2018,12,1,12,0,670.0,111.0,5.0,11.1,448.0,671.73,559.17
2018,12,1,12,15,611.0,127.0,4.95,11.15,432.5,660.33,548.89
2018,12,1,12,30,552.0,143.0,4.9,11.2,417.0,636.81,529.75
2018,12,1,12,45,430.0,161.5,4.9,11.3,372.0,567.85,473.3
2018,12,1,13,0,308.0,180.0,4.9,11.4,327.0,477.75,399.37
2018,12,1,13,15,567.5,128.5,4.8,11.35,385.5,665.27,554.43
2018,12,1,13,30,827.0,77.0,4.7,11.3,444.0,822.95,675.69
2018,12,1,13,45,677.0,94.5,4.65,11.3,383.5,722.98,598.7
2018,12,1,14,0,527.0,112.0,4.6,11.3,323.0,607.78,509.43
2018,12,1,14,15,647.5,89.0,4.5,11.15,327.5,685.15,571.9
2018,12,1,14,30,768.0,66.0,4.4,11.0,332.0,742.53,616.84
2018,12,1,14,45,719.5,64.5,4.3,10.8,292.0,689.56,575.8
2018,12,1,15,0,671.0,63.0,4.2,10.6,252.0,641.74,538.52
2018,12,1,15,15,606.0,59.0,4.2,10.6,210.0,572.09,482.56
2018,12,1,15,30,541.0,55.0,4.2,10.6,168.0,503.4,425.53
2018,12,1,15,45,504.5,47.0,3.5,9.75,134.0,451.53,379.85
2018,12,1,16,0,468.0,39.0,2.8,8.9,100.0,400.42,331.22
2018,12,1,16,15,338.0,30.0,2.65,8.3,65.5,290.65,222.84
2018,12,1,16,30,208.0,21.0,2.5,7.7,31.0,168.49,0.0
2018,12,1,16,45,104.0,10.5,2.3,7.1,15.5,67.11,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,12,2,6,45,14.5,1.5,0.5,1.85,1.0,0.0,0.0
2018,12,2,7,0,29.0,3.0,0.5,1.8,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.5,0.55,2.0,23.5,12.28,0.0
2018,12,2,7,30,347.0,24.0,0.6,2.2,45.0,20.33,4.99
2018,12,2,7,45,466.0,30.0,0.6,2.4,83.0,26.73,17.93
2018,12,2,8,0,585.0,36.0,0.6,2.6,121.0,53.22,27.09
2018,12,2,8,15,650.0,40.0,0.55,3.1,162.5,100.27,54.54
2018,12,2,8,30,715.0,44.0,0.5,3.6,204.0,154.64,96.84
2018,12,2,8,45,757.0,47.0,0.4,4.05,244.5,210.08,145.58
2018,12,2,9,0,799.0,50.0,0.3,4.5,285.0,269.41,199.01
2018,12,2,9,15,823.5,52.5,0.35,5.1,321.0,326.08,250.82
2018,12,2,9,30,848.0,55.0,0.4,5.7,357.0,383.53,302.14
2018,12,2,9,45,864.5,57.0,0.45,6.25,388.0,437.92,349.67
2018,12,2,10,0,881.0,59.0,0.5,6.8,419.0,492.11,395.45
2018,12,2,10,15,894.0,60.0,0.65,7.25,444.0,542.87,438.21
2018,12,2,10,30,907.0,61.0,0.8,7.7,469.0,592.52,479.0
2018,12,2,10,45,915.5,62.0,0.95,8.1,487.0,638.04,515.8
2018,12,2,11,0,924.0,63.0,1.1,8.5,505.0,681.59,550.34
2018,12,2,11,15,928.5,63.0,1.2,8.85,515.5,718.99,578.32
2018,12,2,11,30,933.0,63.0,1.3,9.2,526.0,753.68,603.24
2018,12,2,11,45,935.0,62.5,1.4,9.5,529.0,783.0,624.34
2018,12,2,12,0,937.0,62.0,1.5,9.8,532.0,809.15,643.22
2018,12,2,12,15,936.0,61.5,1.55,9.95,527.5,829.61,657.89
2018,12,2,12,30,935.0,61.0,1.6,10.1,523.0,846.55,670.22
2018,12,2,12,45,914.0,64.5,1.7,10.25,507.0,848.51,672.64
2018,12,2,13,0,893.0,68.0,1.8,10.4,491.0,846.54,672.54
2018,12,2,13,15,901.5,63.5,1.75,10.3,476.0,855.35,679.29
2018,12,2,13,30,910.0,59.0,1.7,10.2,461.0,860.54,683.44
2018,12,2,13,45,896.5,57.5,1.7,10.15,434.5,847.49,675.16
2018,12,2,14,0,883.0,56.0,1.7,10.1,408.0,831.04,664.65
2018,12,2,14,15,863.0,54.0,1.5,9.7,375.5,805.25,645.9
2018,12,2,14,30,843.0,52.0,1.3,9.3,343.0,776.63,624.86
2018,12,2,14,45,759.5,56.5,1.1,8.9,297.0,711.07,576.16
2018,12,2,15,0,676.0,61.0,0.9,8.5,251.0,642.45,524.39
2018,12,2,15,15,669.0,52.5,0.9,8.5,216.5,605.0,496.18
2018,12,2,15,30,662.0,44.0,0.9,8.5,182.0,571.45,468.98
2018,12,2,15,45,613.0,38.5,0.9,7.75,144.0,510.01,419.24
2018,12,2,16,0,564.0,33.0,0.9,7.0,106.0,449.37,366.48
2018,12,2,16,15,409.0,26.0,0.9,6.6,68.5,321.53,244.18
2018,12,2,16,30,254.0,19.0,0.9,6.2,31.0,194.76,0.0
2018,12,2,16,45,127.0,9.5,0.95,5.85,15.5,78.95,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,3,6,45,14.5,1.5,1.2,-0.9,1.0,0.0,0.0
2018,12,3,7,0,29.0,3.0,1.2,-0.9,2.0,0.0,0.0
2018,12,3,7,15,37.5,10.0,1.35,-0.15,11.0,9.1,0.0
2018,12,3,7,30,46.0,17.0,1.5,0.6,20.0,14.03,0.53
2018,12,3,7,45,90.0,32.0,1.65,1.4,43.0,25.8,17.01
2018,12,3,8,0,134.0,47.0,1.8,2.2,66.0,43.47,29.33
2018,12,3,8,15,89.0,65.0,1.85,2.85,79.5,64.78,47.71
2018,12,3,8,30,44.0,83.0,1.9,3.5,93.0,79.61,62.77
2018,12,3,8,45,80.0,99.0,1.95,4.15,121.0,106.93,85.44
2018,12,3,9,0,116.0,115.0,2.0,4.8,149.0,137.62,111.39
2018,12,3,9,15,166.0,128.5,1.95,5.55,183.5,174.69,142.69
2018,12,3,9,30,216.0,142.0,1.9,6.3,218.0,221.83,182.66
2018,12,3,9,45,511.5,107.0,1.9,7.1,308.5,333.57,274.13
2018,12,3,10,0,807.0,72.0,1.9,7.9,399.0,470.59,385.46
2018,12,3,10,15,851.5,67.0,1.95,8.15,430.5,528.71,433.94
2018,12,3,10,30,896.0,62.0,2.0,8.4,462.0,585.41,480.8
2018,12,3,10,45,810.0,83.5,2.1,8.65,456.0,599.45,492.81
2018,12,3,11,0,724.0,105.0,2.2,8.9,450.0,603.22,496.28
2018,12,3,11,15,599.5,138.5,2.25,9.0,428.5,582.68,479.74
2018,12,3,11,30,475.0,172.0,2.3,9.1,407.0,547.03,450.92
2018,12,3,11,45,504.0,166.0,2.35,9.25,416.5,579.52,477.51
2018,12,3,12,0,533.0,160.0,2.4,9.4,426.0,611.5,503.04
2018,12,3,12,15,664.0,126.5,2.4,9.45,455.0,699.6,572.53
2018,12,3,12,30,795.0,93.0,2.4,9.5,484.0,777.63,630.35
2018,12,3,12,45,700.0,112.5,2.4,9.6,451.0,740.51,602.14
2018,12,3,13,0,605.0,132.0,2.4,9.7,418.0,692.85,566.87
2018,12,3,13,15,710.0,104.5,2.4,9.7,427.0,756.26,615.65
2018,12,3,13,30,815.0,77.0,2.4,9.7,436.0,810.46,656.11
2018,12,3,13,45,673.5,98.0,2.35,9.75,383.5,722.64,590.56
2018,12,3,14,0,532.0,119.0,2.3,9.8,331.0,619.87,513.25
2018,12,3,14,15,408.0,124.0,2.15,9.6,279.0,520.45,434.99
2018,12,3,14,30,284.0,129.0,2.0,9.4,227.0,405.7,341.99
2018,12,3,14,45,159.5,107.5,1.9,9.15,161.5,259.31,220.32
2018,12,3,15,0,35.0,86.0,1.8,8.9,96.0,119.14,98.76
2018,12,3,15,15,17.5,61.0,1.8,8.9,66.0,75.21,60.48
2018,12,3,15,30,0.0,36.0,1.8,8.9,36.0,31.73,22.0
2018,12,3,15,45,0.0,27.5,1.7,7.8,27.5,24.21,15.38
2018,12,3,16,0,0.0,19.0,1.6,6.7,19.0,16.71,8.65
2018,12,3,16,15,21.5,14.0,1.6,6.3,15.0,31.35,19.58
2018,12,3,16,30,43.0,9.0,1.6,5.9,11.0,49.51,0.0
2018,12,3,16,45,21.5,4.5,1.6,5.5,5.5,16.0,0.0
2018,12,3,17,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.95,3.35,3.0,2.73,0.0
2018,12,4,7,30,0.0,6.0,3.1,3.6,6.0,5.26,0.0
2018,12,4,7,45,0.0,10.0,3.2,3.85,10.0,8.78,1.94
2018,12,4,8,0,0.0,14.0,3.3,4.1,14.0,12.3,5.03
2018,12,4,8,15,0.0,18.0,3.35,4.6,18.0,15.82,8.28
2018,12,4,8,30,0.0,22.0,3.4,5.1,22.0,19.35,11.48
2018,12,4,8,45,0.0,35.5,3.4,5.65,35.5,31.28,22.06
2018,12,4,9,0,0.0,49.0,3.4,6.2,49.0,43.24,32.58
2018,12,4,9,15,1.0,69.5,3.45,6.9,70.0,61.81,48.71
2018,12,4,9,30,2.0,90.0,3.5,7.6,91.0,80.79,65.0
2018,12,4,9,45,5.0,104.5,3.6,8.3,106.5,95.54,77.43
2018,12,4,10,0,8.0,119.0,3.7,9.0,122.0,110.81,90.21
2018,12,4,10,15,4.0,104.5,3.65,9.45,106.0,95.57,76.9
2018,12,4,10,30,0.0,90.0,3.6,9.9,90.0,80.0,63.33
2018,12,4,10,45,0.0,95.0,3.5,10.3,95.0,84.62,67.1
2018,12,4,11,0,0.0,100.0,3.4,10.7,100.0,89.29,70.88
2018,12,4,11,15,0.0,103.5,3.25,10.95,103.5,92.6,73.56
2018,12,4,11,30,0.0,107.0,3.1,11.2,107.0,95.97,76.28
2018,12,4,11,45,3.0,119.0,2.95,11.4,120.5,109.84,87.97
2018,12,4,12,0,6.0,131.0,2.8,11.6,134.0,124.19,100.02
2018,12,4,12,15,13.0,156.5,2.6,11.65,163.0,156.07,126.83
2018,12,4,12,30,20.0,182.0,2.4,11.7,192.0,189.74,154.87
2018,12,4,12,45,18.5,177.0,2.15,11.75,186.0,184.55,150.45
2018,12,4,13,0,17.0,172.0,1.9,11.8,180.0,179.35,146.15
2018,12,4,13,15,14.5,164.0,1.75,11.65,170.5,170.0,138.54
2018,12,4,13,30,12.0,156.0,1.6,11.5,161.0,160.65,130.93
2018,12,4,13,45,8.5,137.5,1.4,11.35,141.0,138.64,112.68
2018,12,4,14,0,5.0,119.0,1.2,11.2,121.0,116.67,94.34
2018,12,4,14,15,2.5,105.0,1.3,10.7,106.0,100.57,81.01
2018,12,4,14,30,0.0,91.0,1.4,10.2,91.0,84.52,67.51
2018,12,4,14,45,0.0,80.5,1.5,9.75,80.5,74.41,59.04
2018,12,4,15,0,0.0,70.0,1.6,9.3,70.0,64.32,50.45
2018,12,4,15,15,0.0,55.5,1.6,9.3,55.5,49.71,37.72
2018,12,4,15,30,0.0,41.0,1.6,9.3,41.0,36.17,25.83
2018,12,4,15,45,0.0,32.5,1.5,8.3,32.5,28.65,19.17
2018,12,4,16,0,0.0,24.0,1.4,7.3,24.0,21.13,12.39
2018,12,4,16,15,3.0,16.0,1.45,6.9,16.0,15.97,6.97
2018,12,4,16,30,6.0,8.0,1.5,6.5,8.0,10.72,0.0
2018,12,4,16,45,3.0,4.0,1.5,6.15,4.0,5.3,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,15,91.0,8.0,2.75,5.2,13.0,7.28,0.0
2018,12,5,7,30,182.0,16.0,2.8,5.3,26.0,12.87,0.0
2018,12,5,7,45,279.0,21.5,2.85,5.4,52.0,16.83,8.71
2018,12,5,8,0,376.0,27.0,2.9,5.5,78.0,33.08,15.4
2018,12,5,8,15,221.5,22.5,2.9,5.7,55.0,40.1,20.22
2018,12,5,8,30,67.0,18.0,2.9,5.9,32.0,27.1,15.17
2018,12,5,8,45,33.5,26.0,2.9,6.1,33.0,31.03,20.41
2018,12,5,9,0,0.0,34.0,2.9,6.3,34.0,29.95,20.86
2018,12,5,9,15,0.5,65.5,2.85,6.65,65.5,58.06,45.51
2018,12,5,9,30,1.0,97.0,2.8,7.0,97.0,86.83,70.41
2018,12,5,9,45,48.0,127.0,2.75,7.4,146.0,138.38,114.27
2018,12,5,10,0,95.0,157.0,2.7,7.8,195.0,199.54,166.03
2018,12,5,10,15,114.0,167.5,2.7,8.2,216.0,226.42,188.61
2018,12,5,10,30,133.0,178.0,2.7,8.6,237.0,255.03,212.56
2018,12,5,10,45,67.5,154.0,2.7,9.0,184.0,188.73,156.44
2018,12,5,11,0,2.0,130.0,2.7,9.4,131.0,119.19,96.53
2018,12,5,11,15,4.5,135.5,2.65,9.8,137.5,126.46,102.61
2018,12,5,11,30,7.0,141.0,2.6,10.2,144.0,134.0,108.81
2018,12,5,11,45,48.0,173.0,2.55,10.55,196.5,207.39,171.01
2018,12,5,12,0,89.0,205.0,2.5,10.9,249.0,277.85,229.5
2018,12,5,12,15,153.5,207.5,2.4,11.05,282.5,349.56,288.92
2018,12,5,12,30,218.0,210.0,2.3,11.2,316.0,410.5,338.85
2018,12,5,12,45,219.5,200.0,2.2,11.4,305.0,405.71,334.87
2018,12,5,13,0,221.0,190.0,2.1,11.6,294.0,415.8,342.8
2018,12,5,13,15,124.0,170.5,2.05,11.55,228.5,298.35,246.88
2018,12,5,13,30,27.0,151.0,2.0,11.5,163.0,179.99,147.43
2018,12,5,13,45,49.0,153.0,1.95,11.45,173.0,203.72,168.51
2018,12,5,14,0,71.0,155.0,1.9,11.4,183.0,228.11,189.65
2018,12,5,14,15,38.5,126.0,1.8,11.2,141.0,166.02,137.25
2018,12,5,14,30,6.0,97.0,1.7,11.0,99.0,96.18,77.41
2018,12,5,14,45,43.0,91.0,1.6,10.8,103.0,129.56,107.54
2018,12,5,15,0,80.0,85.0,1.5,10.6,107.0,166.32,139.84
2018,12,5,15,15,103.5,80.5,1.5,10.6,104.5,180.54,152.05
2018,12,5,15,30,127.0,76.0,1.5,10.6,102.0,194.84,163.69
2018,12,5,15,45,106.5,60.0,1.3,9.55,78.5,158.39,131.61
2018,12,5,16,0,86.0,44.0,1.1,8.5,55.0,122.36,99.15
2018,12,5,16,15,56.0,29.5,1.15,8.05,35.5,83.47,60.2
2018,12,5,16,30,26.0,15.0,1.2,7.6,16.0,36.67,0.0
2018,12,5,16,45,13.0,7.5,1.2,7.15,8.0,14.03,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,6,7,15,133.0,10.0,1.85,3.1,17.0,9.1,0.0
2018,12,6,7,30,266.0,20.0,2.2,3.6,34.0,16.8,0.0
2018,12,6,7,45,392.5,27.5,2.55,4.1,69.5,22.43,13.41
2018,12,6,8,0,519.0,35.0,2.9,4.6,105.0,45.42,23.85
2018,12,6,8,15,580.0,40.5,2.9,5.05,143.5,88.94,48.09
2018,12,6,8,30,641.0,46.0,2.9,5.5,182.0,139.41,86.71
2018,12,6,8,45,626.5,55.0,2.9,5.95,210.0,183.3,127.87
2018,12,6,9,0,612.0,64.0,2.9,6.4,238.0,226.48,169.99
2018,12,6,9,15,709.0,59.5,2.85,7.0,286.0,289.7,225.74
2018,12,6,9,30,806.0,55.0,2.8,7.6,334.0,360.91,288.25
2018,12,6,9,45,828.0,57.0,2.75,8.25,365.5,414.83,336.74
2018,12,6,10,0,850.0,59.0,2.7,8.9,397.0,469.71,384.53
2018,12,6,10,15,863.0,60.0,2.65,9.35,421.5,518.99,426.64
2018,12,6,10,30,876.0,61.0,2.6,9.8,446.0,567.25,466.61
2018,12,6,10,45,884.0,62.0,2.5,10.3,464.0,611.25,501.71
2018,12,6,11,0,892.0,63.0,2.4,10.8,482.0,653.33,534.23
2018,12,6,11,15,897.0,63.5,2.35,11.1,493.0,690.68,562.46
2018,12,6,11,30,902.0,64.0,2.3,11.4,504.0,725.49,586.97
2018,12,6,11,45,903.5,64.5,2.25,11.65,508.0,755.02,607.46
2018,12,6,12,0,905.0,65.0,2.2,11.9,512.0,781.5,625.63
2018,12,6,12,15,904.0,64.5,2.25,12.05,508.0,801.6,640.17
2018,12,6,12,30,903.0,64.0,2.3,12.2,504.0,818.34,652.41
2018,12,6,12,45,898.5,63.5,2.3,12.35,492.5,828.77,659.83
2018,12,6,13,0,894.0,63.0,2.3,12.5,481.0,835.65,664.9
2018,12,6,13,15,885.0,62.0,2.3,12.55,462.5,834.57,664.62
2018,12,6,13,30,876.0,61.0,2.3,12.6,444.0,829.96,662.01
2018,12,6,13,45,863.0,59.5,2.3,12.6,418.5,817.87,654.2
2018,12,6,14,0,850.0,58.0,2.3,12.6,393.0,802.5,644.09
2018,12,6,14,15,830.5,56.5,2.2,12.45,362.0,778.66,627.28
2018,12,6,14,30,811.0,55.0,2.1,12.3,331.0,760.03,614.16
2018,12,6,14,45,783.0,52.0,2.0,12.15,295.0,721.77,586.03
2018,12,6,15,0,755.0,49.0,1.9,12.0,259.0,681.55,555.81
2018,12,6,15,15,712.0,46.0,1.9,12.0,220.0,628.3,514.92
2018,12,6,15,30,669.0,43.0,1.9,12.0,181.0,574.48,471.83
2018,12,6,15,45,600.0,38.0,1.45,10.5,141.0,499.79,410.35
2018,12,6,16,0,531.0,33.0,1.0,9.0,101.0,427.0,346.65
2018,12,6,16,15,389.5,25.5,1.05,8.6,65.0,318.49,238.41
2018,12,6,16,30,248.0,18.0,1.1,8.2,29.0,190.15,0.0
2018,12,6,16,45,124.0,9.0,1.15,7.75,14.5,76.97,0.0
2018,12,6,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,15,61.0,9.5,0.85,2.85,12.5,8.64,0.0
2018,12,7,7,30,122.0,19.0,0.8,3.2,25.0,15.02,0.0
2018,12,7,7,45,187.5,32.0,0.75,3.6,51.5,25.02,15.49
2018,12,7,8,0,253.0,45.0,0.7,4.0,78.0,42.69,26.85
2018,12,7,8,15,282.5,57.5,0.75,4.35,107.0,74.33,47.84
2018,12,7,8,30,312.0,70.0,0.8,4.7,136.0,109.44,75.87
2018,12,7,8,45,429.0,73.5,0.8,5.05,183.0,157.32,113.52
2018,12,7,9,0,546.0,77.0,0.8,5.4,230.0,220.57,166.29
2018,12,7,9,15,490.0,94.5,0.8,5.75,245.5,250.13,196.63
2018,12,7,9,30,434.0,112.0,0.8,6.1,261.0,275.89,222.43
2018,12,7,9,45,437.0,123.0,0.75,6.4,284.5,313.65,255.75
2018,12,7,10,0,440.0,134.0,0.7,6.7,308.0,351.05,287.64
2018,12,7,10,15,445.5,142.0,0.7,7.25,327.5,386.23,316.77
2018,12,7,10,30,451.0,150.0,0.7,7.8,347.0,420.95,344.72
2018,12,7,10,45,612.0,119.5,0.75,8.35,399.0,513.57,418.54
2018,12,7,11,0,773.0,89.0,0.8,8.9,451.0,608.82,492.23
2018,12,7,11,15,844.0,76.5,0.8,9.6,480.0,673.03,539.35
2018,12,7,11,30,915.0,64.0,0.8,10.3,509.0,733.05,580.76
2018,12,7,11,45,917.5,64.0,0.75,11.0,512.5,763.15,598.92
2018,12,7,12,0,920.0,64.0,0.7,11.7,516.0,790.2,615.08
2018,12,7,12,15,918.5,63.5,0.75,12.15,512.0,810.31,628.56
2018,12,7,12,30,917.0,63.0,0.8,12.6,508.0,826.99,639.84
2018,12,7,12,45,913.0,62.0,0.85,13.0,496.5,837.46,647.11
2018,12,7,13,0,909.0,61.0,0.9,13.4,485.0,844.34,652.12
2018,12,7,13,15,900.5,60.0,0.95,13.45,466.5,843.86,653.08
2018,12,7,13,30,892.0,59.0,1.0,13.5,448.0,839.79,651.76
2018,12,7,13,45,879.0,58.0,1.05,13.5,423.0,828.45,645.61
2018,12,7,14,0,866.0,57.0,1.1,13.5,398.0,813.8,637.2
2018,12,7,14,15,845.5,55.5,1.05,13.3,366.5,789.08,620.66
2018,12,7,14,30,825.0,54.0,1.0,13.1,335.0,761.64,602.03
2018,12,7,14,45,795.5,52.0,0.95,12.9,299.0,731.4,580.98
2018,12,7,15,0,766.0,50.0,0.9,12.7,263.0,691.23,552.01
2018,12,7,15,15,723.0,46.5,0.9,12.7,223.0,637.12,511.89
2018,12,7,15,30,680.0,43.0,0.9,12.7,183.0,582.44,469.56
2018,12,7,15,45,559.5,40.5,0.9,11.3,138.5,473.97,385.85
2018,12,7,16,0,439.0,38.0,0.9,9.9,94.0,379.75,307.6
2018,12,7,16,15,318.5,27.5,0.9,9.5,60.0,275.78,205.65
2018,12,7,16,30,198.0,17.0,0.9,9.1,26.0,159.76,0.0
2018,12,7,16,45,99.0,8.5,0.95,8.7,13.0,62.68,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,8,7,15,137.0,9.5,1.0,2.3,16.0,8.64,0.0
2018,12,8,7,30,274.0,19.0,1.0,2.8,32.0,16.04,0.0
2018,12,8,7,45,404.5,27.0,0.95,3.3,68.0,22.17,12.89
2018,12,8,8,0,535.0,35.0,0.9,3.8,104.0,43.55,23.35
2018,12,8,8,15,605.0,40.0,1.05,4.3,144.5,87.94,46.78
2018,12,8,8,30,675.0,45.0,1.2,4.8,185.0,140.37,85.9
2018,12,8,8,45,719.0,48.5,1.35,5.3,224.5,193.77,132.39
2018,12,8,9,0,763.0,52.0,1.5,5.8,264.0,251.4,184.93
2018,12,8,9,15,793.5,54.0,1.65,6.55,300.5,307.17,236.69
2018,12,8,9,30,824.0,56.0,1.8,7.3,337.0,364.92,289.41
2018,12,8,9,45,845.5,57.5,1.95,8.0,368.5,419.0,338.12
2018,12,8,10,0,867.0,59.0,2.1,8.7,400.0,473.94,386.13
2018,12,8,10,15,868.0,62.5,2.15,9.2,422.0,520.65,426.21
2018,12,8,10,30,869.0,66.0,2.2,9.7,444.0,565.32,463.39
2018,12,8,10,45,889.5,64.5,2.3,10.2,465.5,613.81,502.78
2018,12,8,11,0,910.0,63.0,2.4,10.7,487.0,661.31,540.44
2018,12,8,11,15,906.5,66.0,2.4,10.95,496.5,696.62,567.63
2018,12,8,11,30,903.0,69.0,2.4,11.2,506.0,728.86,590.66
2018,12,8,11,45,912.5,67.0,2.4,11.45,511.5,761.51,613.87
2018,12,8,12,0,922.0,65.0,2.4,11.7,517.0,791.44,634.97
2018,12,8,12,15,917.5,65.5,2.35,11.8,512.5,810.6,648.15
2018,12,8,12,30,913.0,66.0,2.3,11.9,508.0,826.23,658.91
2018,12,8,12,45,893.0,69.0,2.3,11.95,493.0,828.8,660.88
2018,12,8,13,0,873.0,72.0,2.3,12.0,478.0,835.29,665.98
2018,12,8,13,15,820.5,78.0,2.25,12.0,448.0,806.97,645.62
2018,12,8,13,30,768.0,84.0,2.2,12.0,418.0,774.49,622.52
2018,12,8,13,45,808.0,73.5,2.15,11.95,407.0,796.5,639.57
2018,12,8,14,0,848.0,63.0,2.1,11.9,396.0,814.41,653.07
2018,12,8,14,15,827.5,61.5,1.9,11.65,365.0,789.9,634.75
2018,12,8,14,30,807.0,60.0,1.7,11.4,334.0,762.52,614.47
2018,12,8,14,45,777.0,57.0,1.5,11.15,297.5,722.93,584.74
2018,12,8,15,0,747.0,54.0,1.3,10.9,261.0,681.35,552.87
2018,12,8,15,15,701.5,50.0,1.3,10.9,221.0,625.11,510.2
2018,12,8,15,30,656.0,46.0,1.3,10.9,181.0,568.36,465.35
2018,12,8,15,45,583.5,41.0,1.15,9.55,141.0,491.35,403.51
2018,12,8,16,0,511.0,36.0,1.0,8.2,101.0,425.77,346.21
2018,12,8,16,15,368.0,27.5,1.05,7.75,65.0,307.24,230.57
2018,12,8,16,30,225.0,19.0,1.1,7.3,29.0,177.26,0.0
2018,12,8,16,45,112.5,9.5,1.15,6.8,14.5,71.15,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,2.75,2.5,2.27,0.0
2018,12,9,7,30,0.0,5.0,0.7,2.9,5.0,4.38,0.0
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,7.9,0.88
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,11.42,4.25
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,14.5,7.15
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,17.58,10.0
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,33.05,23.8
2018,12,9,9,0,0.0,55.0,1.5,4.5,55.0,48.57,37.56
2018,12,9,9,15,26.0,85.5,1.5,4.85,94.5,85.75,69.5
2018,12,9,9,30,52.0,116.0,1.5,5.2,134.0,125.79,103.84
2018,12,9,9,45,44.0,117.0,1.55,5.5,133.0,126.73,104.81
2018,12,9,10,0,36.0,118.0,1.6,5.8,132.0,126.68,104.84
2018,12,9,10,15,19.0,96.0,1.6,6.0,103.5,98.64,80.64
2018,12,9,10,30,2.0,74.0,1.6,6.2,75.0,66.56,52.64
2018,12,9,10,45,1.5,80.0,1.65,6.45,80.5,71.69,57.0
2018,12,9,11,0,1.0,86.0,1.7,6.7,86.0,76.91,61.37
2018,12,9,11,15,0.5,86.0,1.85,6.7,86.0,76.58,61.02
2018,12,9,11,30,0.0,86.0,2.0,6.7,86.0,76.22,60.66
2018,12,9,11,45,0.0,70.5,2.1,6.7,70.5,62.35,48.67
2018,12,9,12,0,0.0,55.0,2.2,6.7,55.0,48.59,36.75
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,74.65,59.39
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,102.83,83.68
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,127.72,105.13
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,154.12,127.78
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,117.89,96.84
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,82.52,66.42
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,110.44,91.58
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,132.13,111.19
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,153.13,129.72
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,175.89,149.64
